ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 00:00,2,0.000,ALERT,215.54,299.67,60.028,1409803204,"274151322000083","019011112586793",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,249142.0,249142.0,23010,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803239,135079.00
09/04/2014 00:00,2,0.000,ALERT,216.00,299.07,60.028,1409803204,"274151322000076","019011112586793",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,260269.8,260269.8,22996,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409803241,135080.00
09/04/2014 00:00,2,0.000,ALERT,215.54,298.77,60.033,1409803204,"274151322000094","019011112586793",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,185858.4,185858.4,23443,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803243,135081.00
09/04/2014 00:00,2,0.000,ALERT,215.32,299.37,60.028,1409803204,"274151322000052","019011112586793",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,250266.7,250266.7,22952,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803245,135082.00
09/04/2014 00:00,2,0.000,ALERT,215.54,299.07,60.065,1409803204,"274151322000085","019011112586793",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,249339.4,249339.4,22910,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803247,135083.00
09/04/2014 00:00,2,0.000,ALERT,215.32,298.77,60.033,1409803204,"274151322000087","019011112586793",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,237138.7,237138.7,22938,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803249,135084.00
09/04/2014 00:00,2,0.000,ALERT,215.09,299.67,60.017,1409803204,"274151322000088","019011112586793",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,242194.5,242194.5,22924,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803251,135085.00
09/04/2014 00:00,2,0.000,ALERT,215.54,300.27,60.028,1409803204,"274151322000095","019011112586793",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,257956.4,257956.4,22990,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409803253,135086.00
09/04/2014 00:00,2,0.000,ALERT,216.22,298.47,60.028,1409803204,"274151322000068","019011112586793",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,184157.3,184157.3,23497,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803254,135087.00
09/04/2014 00:00,2,0.000,ALERT,215.32,299.97,60.022,1409803204,"274151322000054","019011112586793",0.00,22.00,0,295.46,301.17,0.0,0.0,0.000,246973.1,246973.1,23059,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409803256,135088.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135089.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135090.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135091.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135092.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135093.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135094.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135095.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135096.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135097.00
09/04/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409803204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804076,135098.00
09/04/2014 00:15,2,0.000,ALERT,215.09,298.77,60.017,1409804104,"274151322000083","019011112586793",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,249142.0,249142.0,23012,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804139,135099.00
09/04/2014 00:15,2,0.000,ALERT,215.77,298.17,60.028,1409804104,"274151322000076","019011112586793",0.00,21.30,0,294.86,301.17,0.0,0.0,0.000,260269.8,260269.8,22998,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409804141,135100.00
09/04/2014 00:15,2,0.000,ALERT,215.09,298.17,59.985,1409804104,"274151322000094","019011112586793",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,185858.4,185858.4,23445,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804143,135101.00
09/04/2014 00:15,2,0.000,ALERT,215.09,298.17,60.022,1409804104,"274151322000052","019011112586793",0.00,21.50,0,294.56,301.47,0.0,0.0,0.000,250266.7,250266.7,22954,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804145,135102.00
09/04/2014 00:15,2,0.000,ALERT,215.32,298.47,60.012,1409804104,"274151322000085","019011112586793",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,249339.4,249339.4,22912,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804147,135103.00
09/04/2014 00:15,2,0.000,ALERT,215.09,297.87,59.980,1409804104,"274151322000087","019011112586793",0.00,22.80,0,293.96,300.87,0.0,0.0,0.000,237138.7,237138.7,22940,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409804149,135104.00
09/04/2014 00:15,2,0.000,ALERT,214.87,298.47,60.017,1409804104,"274151322000088","019011112586793",0.00,21.50,0,294.56,301.17,0.0,0.0,0.000,242194.5,242194.5,22926,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804151,135105.00
09/04/2014 00:15,2,0.000,ALERT,215.09,299.67,60.012,1409804104,"274151322000095","019011112586793",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,257956.4,257956.4,22992,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804153,135106.00
09/04/2014 00:15,2,0.000,ALERT,215.77,297.87,59.975,1409804104,"274151322000068","019011112586793",0.00,21.80,0,293.96,300.27,0.0,0.0,0.000,184157.3,184157.3,23499,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804154,135107.00
09/04/2014 00:15,2,0.000,ALERT,215.09,298.77,60.012,1409804104,"274151322000054","019011112586793",0.00,21.80,0,294.56,301.47,0.0,0.0,0.000,246973.1,246973.1,23061,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409804156,135108.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135109.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135110.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135111.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135112.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135113.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135114.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135115.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135116.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135117.00
09/04/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409804104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409804975,135118.00
09/04/2014 00:30,2,0.000,ALERT,214.64,298.17,60.012,1409805005,"274151322000083","019011112586793",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,249142.0,249142.0,23014,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409805040,135119.00
09/04/2014 00:30,2,0.000,ALERT,215.32,297.57,60.012,1409805005,"274151322000076","019011112586793",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,260269.8,260269.8,23000,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805042,135120.00
09/04/2014 00:30,2,0.000,ALERT,214.87,297.26,60.017,1409805005,"274151322000094","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,185858.4,185858.4,23447,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805044,135121.00
09/04/2014 00:30,2,0.000,ALERT,214.41,298.47,60.033,1409805005,"274151322000052","019011112586793",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,250266.7,250266.7,22956,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805046,135122.00
09/04/2014 00:30,2,0.000,ALERT,214.87,297.87,60.012,1409805005,"274151322000085","019011112586793",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,249339.4,249339.4,22914,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805048,135123.00
09/04/2014 00:30,2,0.000,ALERT,214.87,297.87,60.001,1409805005,"274151322000087","019011112586793",0.00,22.30,0,295.76,300.27,0.0,0.0,0.000,237138.7,237138.7,22942,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805050,135124.00
09/04/2014 00:30,2,0.000,ALERT,214.41,298.17,60.006,1409805005,"274151322000088","019011112586793",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,242194.5,242194.5,22928,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805052,135125.00
09/04/2014 00:30,2,0.000,ALERT,214.64,299.07,59.964,1409805005,"274151322000095","019011112586793",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,257956.4,257956.4,22994,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805054,135126.00
09/04/2014 00:30,2,0.000,ALERT,215.32,297.26,60.028,1409805005,"274151322000068","019011112586793",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,184157.3,184157.3,23501,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805055,135127.00
09/04/2014 00:30,2,0.000,ALERT,214.64,298.47,60.012,1409805005,"274151322000054","019011112586793",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,246973.1,246973.1,23063,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805057,135128.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135129.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135130.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135131.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135132.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135133.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135134.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135135.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135136.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135137.00
09/04/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409805005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409805876,135138.00
09/04/2014 00:45,2,0.000,ALERT,215.09,299.67,60.017,1409805904,"274151322000083","019011112586793",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,249142.0,249142.0,23016,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805939,135139.00
09/04/2014 00:45,2,0.000,ALERT,215.77,298.77,60.028,1409805904,"274151322000076","019011112586793",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,260269.8,260269.8,23002,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805941,135140.00
09/04/2014 00:45,2,0.000,ALERT,215.32,298.47,60.017,1409805904,"274151322000094","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,185858.4,185858.4,23449,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805943,135141.00
09/04/2014 00:45,2,0.000,ALERT,214.87,299.67,60.017,1409805904,"274151322000052","019011112586793",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,250266.7,250266.7,22958,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409805945,135142.00
09/04/2014 00:45,2,0.000,ALERT,215.32,299.07,59.985,1409805904,"274151322000085","019011112586793",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,249339.4,249339.4,22916,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805947,135143.00
09/04/2014 00:45,2,0.000,ALERT,215.09,298.77,60.012,1409805904,"274151322000087","019011112586793",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,237138.7,237138.7,22944,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409805949,135144.00
09/04/2014 00:45,2,0.000,ALERT,214.64,299.37,60.017,1409805904,"274151322000088","019011112586793",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,242194.5,242194.5,22930,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805951,135145.00
09/04/2014 00:45,2,0.000,ALERT,215.09,300.27,60.038,1409805904,"274151322000095","019011112586793",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,257956.4,257956.4,22996,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805953,135146.00
09/04/2014 00:45,2,0.000,ALERT,215.77,298.47,60.017,1409805904,"274151322000068","019011112586793",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,184157.3,184157.3,23503,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409805954,135147.00
09/04/2014 00:45,2,0.000,ALERT,215.09,299.37,60.012,1409805904,"274151322000054","019011112586793",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,246973.1,246973.1,23065,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409805956,135148.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135149.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135150.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135151.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135152.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135153.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135154.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135155.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135156.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135157.00
09/04/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409805904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409806775,135158.00
09/04/2014 01:00,2,0.000,ALERT,215.09,298.47,60.043,1409806804,"274151322000083","019011112586793",0.00,20.30,0,284.64,301.47,0.0,0.0,0.000,249142.0,249142.0,23018,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806839,135159.00
09/04/2014 01:00,2,0.000,ALERT,215.54,298.77,60.033,1409806804,"274151322000076","019011112586793",0.00,20.70,0,284.34,301.47,0.0,0.0,0.000,260269.8,260269.8,23004,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806841,135160.00
09/04/2014 01:00,2,0.000,ALERT,214.87,298.17,60.028,1409806804,"274151322000094","019011112586793",0.00,20.30,0,284.04,300.87,0.0,0.0,0.000,185858.4,185858.4,23451,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806843,135161.00
09/04/2014 01:00,2,0.000,ALERT,214.87,298.17,60.049,1409806804,"274151322000052","019011112586793",0.00,21.00,0,284.04,301.77,0.0,0.0,0.000,250266.7,250266.7,22960,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806845,135162.00
09/04/2014 01:00,2,0.000,ALERT,214.87,298.47,60.028,1409806804,"274151322000085","019011112586793",0.00,20.70,0,284.34,301.47,0.0,0.0,0.000,249339.4,249339.4,22918,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806846,135163.00
09/04/2014 01:00,2,0.000,ALERT,214.87,297.87,60.033,1409806804,"274151322000087","019011112586793",0.00,21.80,0,283.44,300.87,0.0,0.0,0.000,237138.7,237138.7,22946,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806848,135164.00
09/04/2014 01:00,2,0.000,ALERT,214.64,298.77,60.028,1409806804,"274151322000088","019011112586793",0.00,20.70,0,284.34,301.17,0.0,0.0,0.000,242194.5,242194.5,22932,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806850,135165.00
09/04/2014 01:00,2,0.000,ALERT,214.87,299.37,60.038,1409806804,"274151322000095","019011112586793",0.00,20.30,0,285.54,302.07,0.0,0.0,0.000,257956.4,257956.4,22998,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409806852,135166.00
09/04/2014 01:00,2,0.000,ALERT,215.54,297.57,60.028,1409806804,"274151322000068","019011112586793",0.00,21.50,0,283.74,300.27,0.0,0.0,0.000,184157.3,184157.3,23505,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806854,135167.00
09/04/2014 01:00,2,0.000,ALERT,214.87,298.47,60.033,1409806804,"274151322000054","019011112586793",0.00,21.30,0,284.34,301.77,0.0,0.0,0.000,246973.1,246973.1,23067,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409806856,135168.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135169.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135170.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135171.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135172.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135173.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135174.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135175.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135176.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135177.00
09/04/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409806804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409807675,135178.00
09/04/2014 01:15,2,0.000,ALERT,214.19,298.17,60.012,1409807703,"274151322000083","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,249142.0,249142.0,23021,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807740,135179.00
09/04/2014 01:15,2,0.000,ALERT,214.64,297.57,60.006,1409807703,"274151322000076","019011112586793",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,260269.8,260269.8,23007,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409807742,135180.00
09/04/2014 01:15,2,0.000,ALERT,214.19,297.26,60.001,1409807703,"274151322000094","019011112586793",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,185858.4,185858.4,23454,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409807745,135181.00
09/04/2014 01:15,2,0.000,ALERT,213.96,297.87,60.012,1409807703,"274151322000052","019011112586793",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,250266.7,250266.7,22963,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409807748,135182.00
09/04/2014 01:15,2,0.000,ALERT,214.19,297.87,60.012,1409807703,"274151322000085","019011112586793",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,249339.4,249339.4,22921,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409807750,135183.00
09/04/2014 01:15,2,0.000,ALERT,214.19,297.57,60.012,1409807703,"274151322000087","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,237138.7,237138.7,22948,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807752,135184.00
09/04/2014 01:15,2,0.000,ALERT,213.74,297.87,60.006,1409807703,"274151322000088","019011112586793",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,242194.5,242194.5,22934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807754,135185.00
09/04/2014 01:15,2,0.000,ALERT,213.96,298.77,60.006,1409807703,"274151322000095","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,257956.4,257956.4,23000,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807756,135186.00
09/04/2014 01:15,2,0.000,ALERT,214.87,297.26,60.012,1409807703,"274151322000068","019011112586793",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,184157.3,184157.3,23507,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807758,135187.00
09/04/2014 01:15,2,0.000,ALERT,213.96,298.17,60.006,1409807703,"274151322000054","019011112586793",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,246973.1,246973.1,23069,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409807759,135188.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135189.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135190.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135191.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135192.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135193.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135194.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135195.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135196.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135197.00
09/04/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409807703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409808564,135198.00
09/04/2014 01:30,2,0.000,ALERT,214.41,298.47,60.022,1409808604,"274151322000083","019011112586793",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,249142.0,249142.0,23023,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808639,135199.00
09/04/2014 01:30,2,0.000,ALERT,214.87,298.47,60.001,1409808604,"274151322000076","019011112586793",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,260269.8,260269.8,23009,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808641,135200.00
09/04/2014 01:30,2,0.000,ALERT,214.19,297.87,60.001,1409808604,"274151322000094","019011112586793",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,185858.4,185858.4,23456,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808643,135201.00
09/04/2014 01:30,2,0.000,ALERT,213.96,297.87,59.985,1409808604,"274151322000052","019011112586793",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,250266.7,250266.7,22965,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808645,135202.00
09/04/2014 01:30,2,0.000,ALERT,214.41,298.77,59.990,1409808604,"274151322000085","019011112586793",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,249339.4,249339.4,22923,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808647,135203.00
09/04/2014 01:30,2,0.000,ALERT,214.41,297.57,59.996,1409808604,"274151322000087","019011112586793",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,237138.7,237138.7,22950,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808649,135204.00
09/04/2014 01:30,2,0.000,ALERT,213.74,298.17,59.996,1409808604,"274151322000088","019011112586793",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,242194.5,242194.5,22936,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808650,135205.00
09/04/2014 01:30,2,0.000,ALERT,214.19,299.37,59.996,1409808604,"274151322000095","019011112586793",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,257956.4,257956.4,23002,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808652,135206.00
09/04/2014 01:30,2,0.000,ALERT,215.09,297.57,59.996,1409808604,"274151322000068","019011112586793",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,184157.3,184157.3,23509,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808654,135207.00
09/04/2014 01:30,2,0.000,ALERT,214.19,298.17,59.996,1409808604,"274151322000054","019011112586793",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,246973.1,246973.1,23071,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409808656,135208.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135209.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135210.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135211.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135212.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135213.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135214.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135215.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135216.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135217.00
09/04/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409808604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409809475,135218.00
09/04/2014 01:45,2,0.000,ALERT,214.64,299.37,60.017,1409809504,"274151322000083","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,249142.0,249142.0,23025,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409809539,135219.00
09/04/2014 01:45,2,0.000,ALERT,215.32,299.07,60.006,1409809504,"274151322000076","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,260269.8,260269.8,23011,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409809541,135220.00
09/04/2014 01:45,2,0.000,ALERT,214.87,298.47,60.017,1409809504,"274151322000094","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,185858.4,185858.4,23458,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809543,135221.00
09/04/2014 01:45,2,0.000,ALERT,214.64,298.47,60.012,1409809504,"274151322000052","019011112586793",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,250266.7,250266.7,22967,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809545,135222.00
09/04/2014 01:45,2,0.000,ALERT,214.64,299.07,60.006,1409809504,"274151322000085","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,249339.4,249339.4,22925,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809546,135223.00
09/04/2014 01:45,2,0.000,ALERT,214.87,298.47,60.012,1409809504,"274151322000087","019011112586793",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,237138.7,237138.7,22953,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409809549,135224.00
09/04/2014 01:45,2,0.000,ALERT,214.41,298.77,59.990,1409809504,"274151322000088","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,242194.5,242194.5,22938,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809551,135225.00
09/04/2014 01:45,2,0.000,ALERT,214.64,299.97,60.017,1409809504,"274151322000095","019011112586793",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,257956.4,257956.4,23004,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809553,135226.00
09/04/2014 01:45,2,0.000,ALERT,215.32,298.17,60.017,1409809504,"274151322000068","019011112586793",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,184157.3,184157.3,23511,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809555,135227.00
09/04/2014 01:45,2,0.000,ALERT,214.64,299.07,60.012,1409809504,"274151322000054","019011112586793",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,246973.1,246973.1,23073,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409809557,135228.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135229.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135230.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135231.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135232.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135233.00
