ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135234.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135235.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135236.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135237.00
09/04/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409809504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409810376,135238.00
09/04/2014 02:00,2,0.000,ALERT,214.64,298.77,60.001,1409810404,"274151322000083","019011112586793",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,249142.0,249142.0,23027,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810439,135239.00
09/04/2014 02:00,2,0.000,ALERT,214.87,297.87,60.028,1409810404,"274151322000076","019011112586793",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,260269.8,260269.8,23013,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810441,135240.00
09/04/2014 02:00,2,0.000,ALERT,214.64,297.87,60.033,1409810404,"274151322000094","019011112586793",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,185858.4,185858.4,23460,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409810443,135241.00
09/04/2014 02:00,2,0.000,ALERT,214.41,299.07,60.028,1409810404,"274151322000052","019011112586793",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,250266.7,250266.7,22969,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409810445,135242.00
09/04/2014 02:00,2,0.000,ALERT,214.87,298.17,60.028,1409810404,"274151322000085","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,249339.4,249339.4,22927,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810447,135243.00
09/04/2014 02:00,2,0.000,ALERT,214.64,298.17,60.033,1409810404,"274151322000087","019011112586793",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,237138.7,237138.7,22955,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810449,135244.00
09/04/2014 02:00,2,0.000,ALERT,214.19,298.47,60.033,1409810404,"274151322000088","019011112586793",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,242194.5,242194.5,22941,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810451,135245.00
09/04/2014 02:00,2,0.000,ALERT,214.64,299.37,60.033,1409810404,"274151322000095","019011112586793",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,257956.4,257956.4,23007,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810454,135246.00
09/04/2014 02:00,2,0.000,ALERT,215.09,297.57,60.054,1409810404,"274151322000068","019011112586793",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,184157.3,184157.3,23514,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810456,135247.00
09/04/2014 02:00,2,0.000,ALERT,214.41,298.77,60.028,1409810404,"274151322000054","019011112586793",0.00,20.00,0,295.16,300.87,0.0,0.0,0.000,246973.1,246973.1,23076,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409810459,135248.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135249.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135250.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135251.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135252.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135253.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135254.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135255.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135256.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135257.00
09/04/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409810404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409811264,135258.00
09/04/2014 02:15,2,0.000,ALERT,215.32,299.67,60.022,1409811304,"274151322000083","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,249142.0,249142.0,23029,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811339,135259.00
09/04/2014 02:15,2,0.000,ALERT,215.54,299.37,60.022,1409811304,"274151322000076","019011112586793",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,260269.8,260269.8,23015,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811341,135260.00
09/04/2014 02:15,2,0.000,ALERT,215.32,299.07,60.022,1409811304,"274151322000094","019011112586793",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,185858.4,185858.4,23462,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811343,135261.00
09/04/2014 02:15,2,0.000,ALERT,214.87,299.37,60.028,1409811304,"274151322000052","019011112586793",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,250266.7,250266.7,22971,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811345,135262.00
09/04/2014 02:15,2,0.000,ALERT,215.09,299.37,60.017,1409811304,"274151322000085","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,249339.4,249339.4,22929,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811346,135263.00
09/04/2014 02:15,2,0.000,ALERT,215.09,298.77,60.028,1409811304,"274151322000087","019011112586793",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,237138.7,237138.7,22957,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409811348,135264.00
09/04/2014 02:15,2,0.000,ALERT,214.87,299.67,60.022,1409811304,"274151322000088","019011112586793",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,242194.5,242194.5,22943,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811350,135265.00
09/04/2014 02:15,2,0.000,ALERT,215.09,300.57,60.028,1409811304,"274151322000095","019011112586793",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,257956.4,257956.4,23009,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811352,135266.00
09/04/2014 02:15,2,0.000,ALERT,215.77,298.77,60.022,1409811304,"274151322000068","019011112586793",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,184157.3,184157.3,23516,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811354,135267.00
09/04/2014 02:15,2,0.000,ALERT,215.09,300.27,60.022,1409811304,"274151322000054","019011112586793",0.00,19.80,0,295.46,301.47,0.0,0.0,0.000,246973.1,246973.1,23078,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409811356,135268.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135269.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135270.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135271.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135272.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135273.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135274.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135275.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135276.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135277.00
09/04/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409811304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409812176,135278.00
09/04/2014 02:30,2,0.000,ALERT,215.09,299.07,60.006,1409812204,"274151322000083","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,249142.0,249142.0,23031,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812239,135279.00
09/04/2014 02:30,2,0.000,ALERT,215.54,298.47,60.006,1409812204,"274151322000076","019011112586793",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,260269.8,260269.8,23017,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409812241,135280.00
09/04/2014 02:30,2,0.000,ALERT,215.09,298.17,60.006,1409812204,"274151322000094","019011112586793",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,185858.4,185858.4,23464,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812243,135281.00
09/04/2014 02:30,2,0.000,ALERT,214.87,299.37,60.001,1409812204,"274151322000052","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,250266.7,250266.7,22973,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812245,135282.00
09/04/2014 02:30,2,0.000,ALERT,215.32,298.47,60.006,1409812204,"274151322000085","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,249339.4,249339.4,22931,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812247,135283.00
09/04/2014 02:30,2,0.000,ALERT,215.32,298.47,60.012,1409812204,"274151322000087","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,237138.7,237138.7,22959,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812249,135284.00
09/04/2014 02:30,2,0.000,ALERT,214.64,298.77,60.006,1409812204,"274151322000088","019011112586793",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,242194.5,242194.5,22945,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812250,135285.00
09/04/2014 02:30,2,0.000,ALERT,214.87,299.67,60.006,1409812204,"274151322000095","019011112586793",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,257956.4,257956.4,23011,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812252,135286.00
09/04/2014 02:30,2,0.000,ALERT,216.00,298.17,59.996,1409812204,"274151322000068","019011112586793",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,184157.3,184157.3,23518,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812254,135287.00
09/04/2014 02:30,2,0.000,ALERT,214.87,299.67,60.001,1409812204,"274151322000054","019011112586793",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,246973.1,246973.1,23080,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409812256,135288.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135289.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135290.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135291.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135292.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135293.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135294.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135295.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135296.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135297.00
09/04/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409812204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813074,135298.00
09/04/2014 02:45,2,0.000,ALERT,215.32,299.67,60.017,1409813104,"274151322000083","019011112586793",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,249142.0,249142.0,23033,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813139,135299.00
09/04/2014 02:45,2,0.000,ALERT,215.54,299.37,60.001,1409813104,"274151322000076","019011112586793",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,260269.8,260269.8,23019,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813141,135300.00
09/04/2014 02:45,2,0.000,ALERT,215.09,299.07,60.017,1409813104,"274151322000094","019011112586793",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,185858.4,185858.4,23466,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813143,135301.00
09/04/2014 02:45,2,0.000,ALERT,214.87,299.37,60.017,1409813104,"274151322000052","019011112586793",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,250266.7,250266.7,22975,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813144,135302.00
09/04/2014 02:45,2,0.000,ALERT,215.32,299.97,60.017,1409813104,"274151322000085","019011112586793",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,249339.4,249339.4,22933,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813146,135303.00
09/04/2014 02:45,2,0.000,ALERT,215.32,298.77,60.022,1409813104,"274151322000087","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,237138.7,237138.7,22961,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813148,135304.00
09/04/2014 02:45,2,0.000,ALERT,214.64,299.37,60.022,1409813104,"274151322000088","019011112586793",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,242194.5,242194.5,22947,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813150,135305.00
09/04/2014 02:45,2,0.000,ALERT,214.87,300.57,60.017,1409813104,"274151322000095","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,257956.4,257956.4,23013,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813152,135306.00
09/04/2014 02:45,2,0.000,ALERT,216.00,298.77,60.017,1409813104,"274151322000068","019011112586793",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,184157.3,184157.3,23520,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813154,135307.00
09/04/2014 02:45,2,0.000,ALERT,215.09,299.67,60.022,1409813104,"274151322000054","019011112586793",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,246973.1,246973.1,23082,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409813156,135308.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135309.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135310.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135311.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135312.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135313.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135314.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135315.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135316.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135317.00
09/04/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409813104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409813974,135318.00
09/04/2014 03:00,2,0.000,ALERT,215.09,299.67,59.990,1409814004,"274151322000083","019011112586793",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,249142.0,249142.0,23035,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814040,135319.00
09/04/2014 03:00,2,0.000,ALERT,215.54,299.07,59.990,1409814004,"274151322000076","019011112586793",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,260269.8,260269.8,23021,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814041,135320.00
09/04/2014 03:00,2,0.000,ALERT,215.09,298.77,59.996,1409814004,"274151322000094","019011112586793",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,185858.4,185858.4,23468,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814043,135321.00
09/04/2014 03:00,2,0.000,ALERT,214.87,299.67,59.990,1409814004,"274151322000052","019011112586793",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,250266.7,250266.7,22977,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409814045,135322.00
09/04/2014 03:00,2,0.000,ALERT,215.32,299.37,59.990,1409814004,"274151322000085","019011112586793",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,249339.4,249339.4,22935,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814047,135323.00
09/04/2014 03:00,2,0.000,ALERT,215.09,298.17,59.996,1409814004,"274151322000087","019011112586793",0.00,19.50,0,296.36,302.07,0.0,0.0,0.000,237138.7,237138.7,22963,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814049,135324.00
09/04/2014 03:00,2,0.000,ALERT,214.64,298.77,59.964,1409814004,"274151322000088","019011112586793",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,242194.5,242194.5,22949,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814050,135325.00
09/04/2014 03:00,2,0.000,ALERT,215.09,299.97,59.985,1409814004,"274151322000095","019011112586793",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,257956.4,257956.4,23015,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814052,135326.00
09/04/2014 03:00,2,0.000,ALERT,215.77,298.17,59.985,1409814004,"274151322000068","019011112586793",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,184157.3,184157.3,23522,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409814054,135327.00
09/04/2014 03:00,2,0.000,ALERT,214.87,299.67,59.990,1409814004,"274151322000054","019011112586793",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,246973.1,246973.1,23084,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814056,135328.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135329.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135330.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135331.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135332.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135333.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135334.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135335.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135336.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135337.00
09/04/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409814004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409814875,135338.00
09/04/2014 03:15,2,0.000,ALERT,214.41,299.07,60.017,1409814905,"274151322000083","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,249142.0,249142.0,23037,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409814941,135339.00
09/04/2014 03:15,2,0.000,ALERT,214.87,298.17,60.017,1409814905,"274151322000076","019011112586793",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,260269.8,260269.8,23023,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814943,135340.00
09/04/2014 03:15,2,0.000,ALERT,214.64,298.17,60.043,1409814905,"274151322000094","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,185858.4,185858.4,23470,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814945,135341.00
09/04/2014 03:15,2,0.000,ALERT,213.96,298.77,60.017,1409814905,"274151322000052","019011112586793",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,250266.7,250266.7,22979,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814947,135342.00
09/04/2014 03:15,2,0.000,ALERT,214.64,298.47,60.017,1409814905,"274151322000085","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,249339.4,249339.4,22937,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814948,135343.00
09/04/2014 03:15,2,0.000,ALERT,214.19,298.17,60.017,1409814905,"274151322000087","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,237138.7,237138.7,22965,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814950,135344.00
09/04/2014 03:15,2,0.000,ALERT,213.96,298.77,59.996,1409814905,"274151322000088","019011112586793",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,242194.5,242194.5,22951,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814952,135345.00
09/04/2014 03:15,2,0.000,ALERT,214.41,299.67,60.017,1409814905,"274151322000095","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,257956.4,257956.4,23017,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409814954,135346.00
09/04/2014 03:15,2,0.000,ALERT,215.09,298.17,60.012,1409814905,"274151322000068","019011112586793",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,184157.3,184157.3,23524,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814956,135347.00
09/04/2014 03:15,2,0.000,ALERT,214.19,299.07,60.017,1409814905,"274151322000054","019011112586793",0.00,19.30,0,296.66,301.77,0.0,0.0,0.000,246973.1,246973.1,23086,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409814958,135348.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135349.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135350.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135351.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135352.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135353.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135354.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135355.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135356.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135357.00
09/04/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409814905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409815764,135358.00
09/04/2014 03:30,2,0.000,ALERT,214.64,299.37,60.012,1409815803,"274151322000083","019011112586793",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,249142.0,249142.0,23039,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409815839,135359.00
09/04/2014 03:30,2,0.000,ALERT,215.09,299.37,60.012,1409815803,"274151322000076","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,260269.8,260269.8,23025,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815841,135360.00
09/04/2014 03:30,2,0.000,ALERT,214.64,298.47,60.012,1409815803,"274151322000094","019011112586793",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,185858.4,185858.4,23472,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815843,135361.00
09/04/2014 03:30,2,0.000,ALERT,214.19,298.47,60.006,1409815803,"274151322000052","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,250266.7,250266.7,22981,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815845,135362.00
09/04/2014 03:30,2,0.000,ALERT,214.41,299.07,60.006,1409815803,"274151322000085","019011112586793",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,249339.4,249339.4,22939,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815846,135363.00
09/04/2014 03:30,2,0.000,ALERT,214.64,298.17,59.996,1409815803,"274151322000087","019011112586793",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,237138.7,237138.7,22967,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409815848,135364.00
09/04/2014 03:30,2,0.000,ALERT,214.19,298.77,60.012,1409815803,"274151322000088","019011112586793",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,242194.5,242194.5,22953,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815850,135365.00
09/04/2014 03:30,2,0.000,ALERT,214.41,299.97,60.012,1409815803,"274151322000095","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,257956.4,257956.4,23019,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409815852,135366.00
09/04/2014 03:30,2,0.000,ALERT,215.09,298.17,59.996,1409815803,"274151322000068","019011112586793",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,184157.3,184157.3,23526,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815854,135367.00
09/04/2014 03:30,2,0.000,ALERT,214.19,299.07,60.012,1409815803,"274151322000054","019011112586793",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,246973.1,246973.1,23088,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409815856,135368.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135369.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135370.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135371.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135372.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135373.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135374.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135375.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135376.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135377.00
09/04/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409815803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409816675,135378.00
09/04/2014 03:45,2,0.000,ALERT,214.64,298.47,60.006,1409816704,"274151322000083","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,249142.0,249142.0,23041,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816739,135379.00
09/04/2014 03:45,2,0.000,ALERT,215.09,298.17,60.038,1409816704,"274151322000076","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,260269.8,260269.8,23027,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816741,135380.00
09/04/2014 03:45,2,0.000,ALERT,214.64,297.87,60.012,1409816704,"274151322000094","019011112586793",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,185858.4,185858.4,23474,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409816743,135381.00
09/04/2014 03:45,2,0.000,ALERT,214.19,298.17,60.012,1409816704,"274151322000052","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,250266.7,250266.7,22983,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816744,135382.00
09/04/2014 03:45,2,0.000,ALERT,214.64,298.17,60.017,1409816704,"274151322000085","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,249339.4,249339.4,22941,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409816746,135383.00
09/04/2014 03:45,2,0.000,ALERT,214.41,297.57,60.017,1409816704,"274151322000087","019011112586793",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,237138.7,237138.7,22969,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409816748,135384.00
09/04/2014 03:45,2,0.000,ALERT,213.96,297.87,60.012,1409816704,"274151322000088","019011112586793",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,242194.5,242194.5,22955,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409816750,135385.00
09/04/2014 03:45,2,0.000,ALERT,214.41,299.37,60.006,1409816704,"274151322000095","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,257956.4,257956.4,23021,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816752,135386.00
09/04/2014 03:45,2,0.000,ALERT,215.09,297.57,60.012,1409816704,"274151322000068","019011112586793",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,184157.3,184157.3,23528,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816754,135387.00
09/04/2014 03:45,2,0.000,ALERT,214.19,298.47,60.012,1409816704,"274151322000054","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,246973.1,246973.1,23090,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409816756,135388.00
