ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135389.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135390.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135391.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135392.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135393.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135394.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135395.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135396.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135397.00
09/04/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409816704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409817573,135398.00
09/04/2014 04:00,2,0.000,ALERT,214.19,298.77,60.001,1409817604,"274151322000083","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,249142.0,249142.0,23043,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817639,135399.00
09/04/2014 04:00,2,0.000,ALERT,214.64,298.77,60.006,1409817604,"274151322000076","019011112586793",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,260269.8,260269.8,23029,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817641,135400.00
09/04/2014 04:00,2,0.000,ALERT,214.41,298.17,60.012,1409817604,"274151322000094","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,185858.4,185858.4,23476,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409817643,135401.00
09/04/2014 04:00,2,0.000,ALERT,213.96,298.17,60.006,1409817604,"274151322000052","019011112586793",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,250266.7,250266.7,22985,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817644,135402.00
09/04/2014 04:00,2,0.000,ALERT,214.19,298.47,60.001,1409817604,"274151322000085","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,249339.4,249339.4,22943,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817646,135403.00
09/04/2014 04:00,2,0.000,ALERT,214.41,297.57,60.038,1409817604,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,237138.7,237138.7,22971,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817648,135404.00
09/04/2014 04:00,2,0.000,ALERT,213.74,298.17,60.022,1409817604,"274151322000088","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,242194.5,242194.5,22957,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817650,135405.00
09/04/2014 04:00,2,0.000,ALERT,214.19,299.67,60.017,1409817604,"274151322000095","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,257956.4,257956.4,23023,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817652,135406.00
09/04/2014 04:00,2,0.000,ALERT,214.87,297.87,60.006,1409817604,"274151322000068","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,184157.3,184157.3,23530,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817654,135407.00
09/04/2014 04:00,2,0.000,ALERT,214.19,298.17,60.012,1409817604,"274151322000054","019011112586793",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,246973.1,246973.1,23092,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409817656,135408.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135409.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135410.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135411.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135412.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135413.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135414.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135415.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135416.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135417.00
09/04/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409817604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409818475,135418.00
09/04/2014 04:15,2,0.000,ALERT,214.41,298.77,60.028,1409818504,"274151322000083","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,249142.0,249142.0,23045,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818539,135419.00
09/04/2014 04:15,2,0.000,ALERT,214.64,298.17,60.022,1409818504,"274151322000076","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,260269.8,260269.8,23031,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818541,135420.00
09/04/2014 04:15,2,0.000,ALERT,214.19,297.87,60.059,1409818504,"274151322000094","019011112586793",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,185858.4,185858.4,23478,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409818543,135421.00
09/04/2014 04:15,2,0.000,ALERT,214.19,299.07,60.028,1409818504,"274151322000052","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,250266.7,250266.7,22987,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818545,135422.00
09/04/2014 04:15,2,0.000,ALERT,214.19,298.17,60.028,1409818504,"274151322000085","019011112586793",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,249339.4,249339.4,22945,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409818546,135423.00
09/04/2014 04:15,2,0.000,ALERT,214.19,298.17,60.028,1409818504,"274151322000087","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,237138.7,237138.7,22973,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409818548,135424.00
09/04/2014 04:15,2,0.000,ALERT,213.74,298.47,60.028,1409818504,"274151322000088","019011112586793",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,242194.5,242194.5,22959,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409818550,135425.00
09/04/2014 04:15,2,0.000,ALERT,214.19,299.37,60.028,1409818504,"274151322000095","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,257956.4,257956.4,23025,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818552,135426.00
09/04/2014 04:15,2,0.000,ALERT,215.09,297.87,60.028,1409818504,"274151322000068","019011112586793",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,184157.3,184157.3,23532,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818554,135427.00
09/04/2014 04:15,2,0.000,ALERT,213.96,299.07,60.028,1409818504,"274151322000054","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,246973.1,246973.1,23094,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409818556,135428.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135429.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135430.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135431.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135432.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135433.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135434.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135435.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135436.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135437.00
09/04/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409818504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409819375,135438.00
09/04/2014 04:30,2,0.000,ALERT,213.74,297.57,60.017,1409819404,"274151322000083","019011112586793",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,249142.0,249142.0,23047,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819439,135439.00
09/04/2014 04:30,2,0.000,ALERT,214.19,297.87,60.006,1409819404,"274151322000076","019011112586793",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,260269.8,260269.8,23033,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819441,135440.00
09/04/2014 04:30,2,0.000,ALERT,213.74,297.26,60.017,1409819404,"274151322000094","019011112586793",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,185858.4,185858.4,23480,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819443,135441.00
09/04/2014 04:30,2,0.000,ALERT,213.51,297.87,60.017,1409819404,"274151322000052","019011112586793",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,250266.7,250266.7,22989,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819444,135442.00
09/04/2014 04:30,2,0.000,ALERT,213.74,297.87,60.017,1409819404,"274151322000085","019011112586793",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,249339.4,249339.4,22947,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819447,135443.00
09/04/2014 04:30,2,0.000,ALERT,213.74,296.66,60.017,1409819404,"274151322000087","019011112586793",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,237138.7,237138.7,22975,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409819449,135444.00
09/04/2014 04:30,2,0.000,ALERT,213.29,297.26,60.012,1409819404,"274151322000088","019011112586793",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,242194.5,242194.5,22961,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819451,135445.00
09/04/2014 04:30,2,0.000,ALERT,213.74,298.17,60.017,1409819404,"274151322000095","019011112586793",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,257956.4,257956.4,23027,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819452,135446.00
09/04/2014 04:30,2,0.000,ALERT,214.41,296.96,60.022,1409819404,"274151322000068","019011112586793",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,184157.3,184157.3,23534,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819454,135447.00
09/04/2014 04:30,2,0.000,ALERT,213.51,297.87,60.017,1409819404,"274151322000054","019011112586793",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,246973.1,246973.1,23096,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409819456,135448.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135449.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135450.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135451.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135452.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135453.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135454.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135455.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135456.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135457.00
09/04/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409819404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409820275,135458.00
09/04/2014 04:45,2,0.000,ALERT,213.74,298.17,60.017,1409820304,"274151322000083","019011112586793",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,249142.0,249142.0,23049,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409820339,135459.00
09/04/2014 04:45,2,0.000,ALERT,214.19,298.47,60.017,1409820304,"274151322000076","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,260269.8,260269.8,23035,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820341,135460.00
09/04/2014 04:45,2,0.000,ALERT,213.74,297.57,60.017,1409820304,"274151322000094","019011112586793",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,185858.4,185858.4,23482,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820343,135461.00
09/04/2014 04:45,2,0.000,ALERT,213.29,298.17,60.017,1409820304,"274151322000052","019011112586793",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,250266.7,250266.7,22991,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820345,135462.00
09/04/2014 04:45,2,0.000,ALERT,213.74,298.17,60.006,1409820304,"274151322000085","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,249339.4,249339.4,22949,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820347,135463.00
09/04/2014 04:45,2,0.000,ALERT,213.51,297.26,60.017,1409820304,"274151322000087","019011112586793",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,237138.7,237138.7,22977,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409820349,135464.00
09/04/2014 04:45,2,0.000,ALERT,213.29,297.87,60.017,1409820304,"274151322000088","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,242194.5,242194.5,22963,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409820350,135465.00
09/04/2014 04:45,2,0.000,ALERT,213.74,299.07,60.017,1409820304,"274151322000095","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,257956.4,257956.4,23029,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820352,135466.00
09/04/2014 04:45,2,0.000,ALERT,214.19,297.26,60.017,1409820304,"274151322000068","019011112586793",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,184157.3,184157.3,23536,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409820354,135467.00
09/04/2014 04:45,2,0.000,ALERT,213.51,297.87,60.017,1409820304,"274151322000054","019011112586793",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,246973.1,246973.1,23098,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409820356,135468.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135469.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135470.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135471.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135472.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135473.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135474.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135475.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135476.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135477.00
09/04/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409820304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409821176,135478.00
09/04/2014 05:00,2,0.000,ALERT,213.96,298.77,59.948,1409821204,"274151322000083","019011112586793",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,249142.0,249142.0,23051,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409821239,135479.00
09/04/2014 05:00,2,0.000,ALERT,214.41,298.47,59.975,1409821204,"274151322000076","019011112586793",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,260269.8,260269.8,23037,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821241,135480.00
09/04/2014 05:00,2,0.000,ALERT,214.19,298.47,59.990,1409821204,"274151322000094","019011112586793",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,185858.4,185858.4,23484,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821243,135481.00
09/04/2014 05:00,2,0.000,ALERT,213.74,298.47,59.985,1409821204,"274151322000052","019011112586793",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,250266.7,250266.7,22993,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821245,135482.00
09/04/2014 05:00,2,0.000,ALERT,214.19,298.77,59.980,1409821204,"274151322000085","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,249339.4,249339.4,22951,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821247,135483.00
09/04/2014 05:00,2,0.000,ALERT,214.19,297.87,59.980,1409821204,"274151322000087","019011112586793",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,237138.7,237138.7,22979,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821249,135484.00
09/04/2014 05:00,2,0.000,ALERT,213.51,298.47,59.980,1409821204,"274151322000088","019011112586793",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,242194.5,242194.5,22965,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821251,135485.00
09/04/2014 05:00,2,0.000,ALERT,213.96,299.67,59.990,1409821204,"274151322000095","019011112586793",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,257956.4,257956.4,23031,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821253,135486.00
09/04/2014 05:00,2,0.000,ALERT,214.64,298.17,59.975,1409821204,"274151322000068","019011112586793",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,184157.3,184157.3,23538,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821255,135487.00
09/04/2014 05:00,2,0.000,ALERT,213.74,298.77,59.980,1409821204,"274151322000054","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,246973.1,246973.1,23100,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409821256,135488.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135489.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135490.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135491.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135492.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135493.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135494.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135495.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135496.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135497.00
09/04/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409821204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822076,135498.00
09/04/2014 05:15,2,0.000,ALERT,213.96,298.77,60.017,1409822105,"274151322000083","019011112586793",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,249142.0,249142.0,23053,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822140,135499.00
09/04/2014 05:15,2,0.000,ALERT,214.41,298.17,60.017,1409822105,"274151322000076","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,260269.8,260269.8,23039,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822142,135500.00
09/04/2014 05:15,2,0.000,ALERT,213.96,297.57,60.017,1409822105,"274151322000094","019011112586793",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,185858.4,185858.4,23486,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822144,135501.00
09/04/2014 05:15,2,0.000,ALERT,213.74,299.07,60.012,1409822105,"274151322000052","019011112586793",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,250266.7,250266.7,22995,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409822145,135502.00
09/04/2014 05:15,2,0.000,ALERT,213.96,297.87,60.012,1409822105,"274151322000085","019011112586793",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,249339.4,249339.4,22953,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822147,135503.00
09/04/2014 05:15,2,0.000,ALERT,213.74,298.17,60.043,1409822105,"274151322000087","019011112586793",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,237138.7,237138.7,22981,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822149,135504.00
09/04/2014 05:15,2,0.000,ALERT,213.51,298.17,60.012,1409822105,"274151322000088","019011112586793",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,242194.5,242194.5,22967,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822151,135505.00
09/04/2014 05:15,2,0.000,ALERT,213.96,299.37,59.980,1409822105,"274151322000095","019011112586793",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,257956.4,257956.4,23033,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409822153,135506.00
09/04/2014 05:15,2,0.000,ALERT,214.41,297.26,60.017,1409822105,"274151322000068","019011112586793",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,184157.3,184157.3,23540,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822155,135507.00
09/04/2014 05:15,2,0.000,ALERT,213.74,298.47,60.017,1409822105,"274151322000054","019011112586793",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,246973.1,246973.1,23102,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409822157,135508.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135509.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135510.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135511.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135512.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135513.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135514.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135515.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135516.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135517.00
09/04/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409822105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409822976,135518.00
09/04/2014 05:30,2,0.000,ALERT,215.32,300.27,60.001,1409823004,"274151322000083","019011112586793",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,249142.0,249142.0,23055,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823039,135519.00
09/04/2014 05:30,2,0.000,ALERT,215.77,299.37,60.012,1409823004,"274151322000076","019011112586793",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,260269.8,260269.8,23041,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823041,135520.00
09/04/2014 05:30,2,0.000,ALERT,215.32,299.37,59.996,1409823004,"274151322000094","019011112586793",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,185858.4,185858.4,23488,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823042,135521.00
09/04/2014 05:30,2,0.000,ALERT,215.09,300.27,59.996,1409823004,"274151322000052","019011112586793",0.00,18.00,0,295.16,301.47,0.0,0.0,0.000,250266.7,250266.7,22997,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823044,135522.00
09/04/2014 05:30,2,0.000,ALERT,215.54,299.67,60.001,1409823004,"274151322000085","019011112586793",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,249339.4,249339.4,22955,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823046,135523.00
09/04/2014 05:30,2,0.000,ALERT,215.32,299.37,60.001,1409823004,"274151322000087","019011112586793",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,237138.7,237138.7,22983,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823048,135524.00
09/04/2014 05:30,2,0.000,ALERT,214.87,299.97,60.001,1409823004,"274151322000088","019011112586793",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,242194.5,242194.5,22969,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823050,135525.00
09/04/2014 05:30,2,0.000,ALERT,215.09,301.17,59.996,1409823004,"274151322000095","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,257956.4,257956.4,23035,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823052,135526.00
09/04/2014 05:30,2,0.000,ALERT,216.00,299.07,60.006,1409823004,"274151322000068","019011112586793",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,184157.3,184157.3,23542,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823054,135527.00
09/04/2014 05:30,2,0.000,ALERT,215.09,300.27,59.996,1409823004,"274151322000054","019011112586793",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,246973.1,246973.1,23104,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823055,135528.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135529.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135530.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135531.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135532.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135533.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135534.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135535.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135536.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135537.00
09/04/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409823004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409823874,135538.00
09/04/2014 05:45,2,0.000,ALERT,213.74,297.57,60.022,1409823904,"274151322000083","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,249142.0,249142.0,23057,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823938,135539.00
09/04/2014 05:45,2,0.000,ALERT,214.19,297.57,60.028,1409823904,"274151322000076","019011112586793",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,260269.8,260269.8,23043,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823940,135540.00
09/04/2014 05:45,2,0.000,ALERT,213.74,297.26,60.022,1409823904,"274151322000094","019011112586793",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,185858.4,185858.4,23490,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823942,135541.00
09/04/2014 05:45,2,0.000,ALERT,213.51,298.17,60.022,1409823904,"274151322000052","019011112586793",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,250266.7,250266.7,22999,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823944,135542.00
09/04/2014 05:45,2,0.000,ALERT,213.74,297.57,60.054,1409823904,"274151322000085","019011112586793",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,249339.4,249339.4,22957,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823946,135543.00
09/04/2014 05:45,2,0.000,ALERT,213.96,296.96,60.017,1409823904,"274151322000087","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,237138.7,237138.7,22985,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823948,135544.00
