ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 05:45,2,0.000,ALERT,213.51,297.26,60.022,1409823904,"274151322000088","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,242194.5,242194.5,22971,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823950,135545.00
09/04/2014 05:45,2,0.000,ALERT,213.74,298.77,60.022,1409823904,"274151322000095","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,257956.4,257956.4,23037,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823952,135546.00
09/04/2014 05:45,2,0.000,ALERT,214.41,296.96,60.038,1409823904,"274151322000068","019011112586793",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,184157.3,184157.3,23544,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409823953,135547.00
09/04/2014 05:45,2,0.000,ALERT,213.51,297.87,60.059,1409823904,"274151322000054","019011112586793",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,246973.1,246973.1,23106,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409823955,135548.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135549.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135550.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135551.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135552.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135553.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135554.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135555.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135556.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135557.00
09/04/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409823904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409824775,135558.00
09/04/2014 06:00,2,0.000,ALERT,212.83,296.36,60.012,1409824804,"274151322000083","019011112586793",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,249142.0,249142.0,23059,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824839,135559.00
09/04/2014 06:00,2,0.000,ALERT,213.29,295.46,60.028,1409824804,"274151322000076","019011112586793",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,260269.8,260269.8,23045,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824841,135560.00
09/04/2014 06:00,2,0.000,ALERT,213.06,295.46,60.022,1409824804,"274151322000094","019011112586793",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,185858.4,185858.4,23492,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824842,135561.00
09/04/2014 06:00,2,0.000,ALERT,212.61,296.66,60.022,1409824804,"274151322000052","019011112586793",0.00,17.50,0,293.96,299.97,0.0,0.0,0.000,250266.7,250266.7,23001,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409824844,135562.00
09/04/2014 06:00,2,0.000,ALERT,212.83,295.76,60.017,1409824804,"274151322000085","019011112586793",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,249339.4,249339.4,22959,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824846,135563.00
09/04/2014 06:00,2,0.000,ALERT,212.61,295.46,60.022,1409824804,"274151322000087","019011112586793",0.00,17.80,0,293.36,299.07,0.0,0.0,0.000,237138.7,237138.7,22987,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824848,135564.00
09/04/2014 06:00,2,0.000,ALERT,212.38,296.06,60.028,1409824804,"274151322000088","019011112586793",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,242194.5,242194.5,22973,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824850,135565.00
09/04/2014 06:00,2,0.000,ALERT,212.83,296.96,60.022,1409824804,"274151322000095","019011112586793",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,257956.4,257956.4,23039,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824852,135566.00
09/04/2014 06:00,2,0.000,ALERT,213.29,295.16,60.006,1409824804,"274151322000068","019011112586793",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,184157.3,184157.3,23546,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824854,135567.00
09/04/2014 06:00,2,0.000,ALERT,212.61,296.36,60.017,1409824804,"274151322000054","019011112586793",0.00,17.80,0,293.96,300.27,0.0,0.0,0.000,246973.1,246973.1,23108,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409824855,135568.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135569.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135570.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135571.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135572.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135573.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135574.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135575.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135576.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135577.00
09/04/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409824804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409825675,135578.00
09/04/2014 06:15,2,0.000,ALERT,213.29,296.66,59.996,1409825704,"274151322000083","019011112586793",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,249142.0,249142.0,23061,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825739,135579.00
09/04/2014 06:15,2,0.000,ALERT,213.74,295.46,59.985,1409825704,"274151322000076","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,260269.8,260269.8,23047,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825741,135580.00
09/04/2014 06:15,2,0.000,ALERT,213.51,295.46,59.996,1409825704,"274151322000094","019011112586793",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,185858.4,185858.4,23494,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825743,135581.00
09/04/2014 06:15,2,0.000,ALERT,213.06,296.66,59.996,1409825704,"274151322000052","019011112586793",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,250266.7,250266.7,23003,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825745,135582.00
09/04/2014 06:15,2,0.000,ALERT,213.29,295.76,59.996,1409825704,"274151322000085","019011112586793",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,249339.4,249339.4,22961,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409825747,135583.00
09/04/2014 06:15,2,0.000,ALERT,213.51,295.46,60.006,1409825704,"274151322000087","019011112586793",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,237138.7,237138.7,22989,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825749,135584.00
09/04/2014 06:15,2,0.000,ALERT,213.06,296.06,59.996,1409825704,"274151322000088","019011112586793",0.00,17.30,0,293.36,297.87,0.0,0.0,0.000,242194.5,242194.5,22975,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825750,135585.00
09/04/2014 06:15,2,0.000,ALERT,213.29,296.96,60.022,1409825704,"274151322000095","019011112586793",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,257956.4,257956.4,23041,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825752,135586.00
09/04/2014 06:15,2,0.000,ALERT,213.96,295.46,59.990,1409825704,"274151322000068","019011112586793",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,184157.3,184157.3,23548,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825754,135587.00
09/04/2014 06:15,2,0.000,ALERT,213.29,296.66,59.996,1409825704,"274151322000054","019011112586793",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,246973.1,246973.1,23110,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409825756,135588.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135589.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135590.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135591.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135592.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135593.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135594.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135595.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135596.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135597.00
09/04/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409825704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409826575,135598.00
09/04/2014 06:30,2,0.000,ALERT,212.61,296.06,60.017,1409826604,"274151322000083","019011112586793",0.00,16.30,0,293.06,299.07,0.0,0.0,0.000,249142.0,249142.0,23063,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826639,135599.00
09/04/2014 06:30,2,0.000,ALERT,213.06,295.16,60.028,1409826604,"274151322000076","019011112586793",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,260269.8,260269.8,23049,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826641,135600.00
09/04/2014 06:30,2,0.000,ALERT,212.61,295.16,60.022,1409826604,"274151322000094","019011112586793",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,185858.4,185858.4,23496,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826643,135601.00
09/04/2014 06:30,2,0.000,ALERT,212.38,296.06,60.022,1409826604,"274151322000052","019011112586793",0.00,17.00,0,292.76,299.07,0.0,0.0,0.000,250266.7,250266.7,23005,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826645,135602.00
09/04/2014 06:30,2,0.000,ALERT,212.61,295.16,59.990,1409826604,"274151322000085","019011112586793",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,249339.4,249339.4,22963,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826647,135603.00
09/04/2014 06:30,2,0.000,ALERT,212.38,295.16,60.038,1409826604,"274151322000087","019011112586793",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,237138.7,237138.7,22991,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826649,135604.00
09/04/2014 06:30,2,0.000,ALERT,212.16,295.46,60.028,1409826604,"274151322000088","019011112586793",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,242194.5,242194.5,22977,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826651,135605.00
09/04/2014 06:30,2,0.000,ALERT,212.38,296.66,60.022,1409826604,"274151322000095","019011112586793",0.00,16.30,0,293.96,299.67,0.0,0.0,0.000,257956.4,257956.4,23043,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826652,135606.00
09/04/2014 06:30,2,0.000,ALERT,213.06,294.86,60.028,1409826604,"274151322000068","019011112586793",0.00,17.50,0,292.16,297.87,0.0,0.0,0.000,184157.3,184157.3,23550,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826654,135607.00
09/04/2014 06:30,2,0.000,ALERT,212.16,296.06,60.043,1409826604,"274151322000054","019011112586793",0.00,17.30,0,292.76,299.37,0.0,0.0,0.000,246973.1,246973.1,23112,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409826656,135608.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135609.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135610.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135611.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135612.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135613.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135614.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135615.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135616.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135617.00
09/04/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409826604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409827477,135618.00
09/04/2014 06:45,2,0.000,ALERT,212.83,295.76,60.012,1409827504,"274151322000083","019011112586793",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,249142.0,249142.0,23065,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409827539,135619.00
09/04/2014 06:45,2,0.000,ALERT,213.29,295.76,60.012,1409827504,"274151322000076","019011112586793",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,260269.8,260269.8,23051,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409827541,135620.00
09/04/2014 06:45,2,0.000,ALERT,212.83,295.16,59.980,1409827504,"274151322000094","019011112586793",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,185858.4,185858.4,23498,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827543,135621.00
09/04/2014 06:45,2,0.000,ALERT,212.61,296.66,60.017,1409827504,"274151322000052","019011112586793",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,250266.7,250266.7,23007,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827545,135622.00
09/04/2014 06:45,2,0.000,ALERT,213.06,295.76,60.017,1409827504,"274151322000085","019011112586793",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,249339.4,249339.4,22965,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827547,135623.00
09/04/2014 06:45,2,0.000,ALERT,212.83,295.46,60.022,1409827504,"274151322000087","019011112586793",0.00,17.00,0,292.76,296.96,0.0,0.0,0.000,237138.7,237138.7,22993,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827549,135624.00
09/04/2014 06:45,2,0.000,ALERT,212.38,295.46,60.012,1409827504,"274151322000088","019011112586793",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,242194.5,242194.5,22979,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827551,135625.00
09/04/2014 06:45,2,0.000,ALERT,212.83,296.96,59.980,1409827504,"274151322000095","019011112586793",0.00,16.00,0,294.26,298.77,0.0,0.0,0.000,257956.4,257956.4,23045,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827553,135626.00
09/04/2014 06:45,2,0.000,ALERT,213.51,295.16,60.022,1409827504,"274151322000068","019011112586793",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,184157.3,184157.3,23552,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827555,135627.00
09/04/2014 06:45,2,0.000,ALERT,212.61,295.46,60.012,1409827504,"274151322000054","019011112586793",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,246973.1,246973.1,23114,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409827557,135628.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135629.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135630.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135631.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135632.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135633.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135634.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135635.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135636.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135637.00
09/04/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409827504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409828376,135638.00
09/04/2014 07:00,2,0.000,ALERT,212.61,294.86,59.996,1409828404,"274151322000083","019011112586793",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,249142.0,249142.0,23067,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409828440,135639.00
09/04/2014 07:00,2,0.000,ALERT,213.29,295.46,60.017,1409828404,"274151322000076","019011112586793",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,260269.8,260269.8,23053,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828441,135640.00
09/04/2014 07:00,2,0.000,ALERT,212.83,294.26,60.017,1409828404,"274151322000094","019011112586793",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,185858.4,185858.4,23500,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828443,135641.00
09/04/2014 07:00,2,0.000,ALERT,212.38,294.56,60.022,1409828404,"274151322000052","019011112586793",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,250266.7,250266.7,23009,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828445,135642.00
09/04/2014 07:00,2,0.000,ALERT,212.83,295.16,60.049,1409828404,"274151322000085","019011112586793",0.00,16.30,0,293.06,297.57,0.0,0.0,0.000,249339.4,249339.4,22967,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828447,135643.00
09/04/2014 07:00,2,0.000,ALERT,212.61,293.96,60.017,1409828404,"274151322000087","019011112586793",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,237138.7,237138.7,22995,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409828449,135644.00
09/04/2014 07:00,2,0.000,ALERT,212.16,294.86,60.022,1409828404,"274151322000088","019011112586793",0.00,16.30,0,292.76,297.26,0.0,0.0,0.000,242194.5,242194.5,22981,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828451,135645.00
09/04/2014 07:00,2,0.000,ALERT,212.61,296.06,60.022,1409828404,"274151322000095","019011112586793",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,257956.4,257956.4,23047,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828453,135646.00
09/04/2014 07:00,2,0.000,ALERT,213.29,294.26,60.022,1409828404,"274151322000068","019011112586793",0.00,17.30,0,292.46,296.66,0.0,0.0,0.000,184157.3,184157.3,23554,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409828455,135647.00
09/04/2014 07:00,2,0.000,ALERT,212.38,294.86,60.017,1409828404,"274151322000054","019011112586793",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,246973.1,246973.1,23116,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409828457,135648.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135649.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135650.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135651.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135652.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135653.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135654.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135655.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135656.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135657.00
09/04/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409828404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409829276,135658.00
09/04/2014 07:15,2,0.020,ALERT,214.64,297.26,60.022,1409829304,"274151322000083","019011112586793",27.21,16.00,0,293.36,299.37,0.0,0.0,0.000,249142.0,249142.0,23069,0,0,0,L,1151911521,1,121.78,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1409829339,135659.00
09/04/2014 07:15,2,0.018,ALERT,215.09,296.66,59.996,1409829304,"274151322000076","019011112586793",28.05,16.30,0,293.06,299.37,0.0,0.0,0.000,260269.8,260269.8,23055,0,0,0,L,1151911521,1,122.23,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1409829341,135660.00
09/04/2014 07:15,2,0.000,ALERT,214.41,296.36,59.996,1409829304,"274151322000094","019011112586793",37.67,16.00,0,292.76,357.08,0.0,0.0,0.000,185858.4,185858.4,23502,0,0,0,L,1151911521,1,122.01,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1409829343,135661.00
09/04/2014 07:15,2,0.043,ALERT,213.96,296.96,59.990,1409829304,"274151322000052","019011112586793",27.43,16.70,0,292.76,299.37,0.0,0.0,0.000,250266.7,250266.7,23011,0,0,0,L,1151911521,1,121.33,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1409829345,135662.00
09/04/2014 07:15,2,0.020,ALERT,214.19,297.26,59.996,1409829304,"274151322000085","019011112586793",27.67,16.00,0,293.36,299.37,0.0,0.0,0.000,249339.4,249339.4,22969,0,0,0,L,1151911521,1,122.68,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1409829347,135663.00
09/04/2014 07:15,2,0.031,ALERT,214.41,296.36,59.990,1409829304,"274151322000087","019011112586793",26.82,16.70,0,292.46,298.47,0.0,0.0,0.000,237138.7,237138.7,22997,0,0,0,L,1151911521,1,122.46,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1409829349,135664.00
09/04/2014 07:15,2,0.006,ALERT,213.74,296.96,59.985,1409829304,"274151322000088","019011112586793",26.30,16.70,0,293.06,298.77,0.0,0.0,0.000,242194.5,242194.5,22983,0,0,0,L,1151911521,1,122.23,123.59,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1409829351,135665.00
09/04/2014 07:15,2,0.012,ALERT,214.64,297.87,59.990,1409829304,"274151322000095","019011112586793",27.41,15.80,0,294.26,299.97,0.0,0.0,0.000,257956.4,257956.4,23049,0,0,0,L,1151911521,1,122.46,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1409829352,135666.00
09/04/2014 07:15,2,0.008,ALERT,214.87,337.54,59.990,1409829304,"274151322000068","019011112586793",38.11,17.30,0,292.46,362.49,0.0,0.0,0.000,184157.3,184157.3,23556,0,0,0,L,1151911521,1,122.23,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1409829354,135667.00
09/04/2014 07:15,2,0.016,ALERT,214.19,297.26,60.001,1409829304,"274151322000054","019011112586793",27.63,16.70,0,293.06,299.37,0.0,0.0,0.000,246973.1,246973.1,23118,0,0,0,L,1151911521,1,122.01,123.59,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1409829356,135668.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79133.6,79133.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135669.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70229.900000036,70229.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135670.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62685.600000024,62685.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135671.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135672.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135673.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69138.800000011,69138.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135674.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135675.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78178.600000024,78178.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135676.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135677.00
09/04/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409829304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69389.400000037,69389.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830176,135678.00
09/04/2014 07:30,2,0.109,ALERT,214.64,335.14,60.043,1409830205,"274151322000083","019011112586793",25.27,17.00,0,296.06,351.97,2.8,0.8,0.000,249142.1,249142.1,23071,0,0,0,L,1151911521,1,122.01,124.27,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1409830240,135679.00
09/04/2014 07:30,2,0.115,ALERT,215.09,336.04,60.038,1409830205,"274151322000076","019011112586793",26.70,17.30,0,295.76,353.47,3.1,1.1,0.004,260269.9,260269.9,23057,0,0,0,L,1151911521,1,122.46,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1409830242,135680.00
09/04/2014 07:30,2,0.059,ALERT,214.41,323.72,60.043,1409830205,"274151322000094","019011112586793",25.82,16.30,0,295.16,390.74,1.6,0.0,0.000,185858.4,185858.4,23504,0,0,0,L,1151911521,1,122.23,124.49,0002,13,0,0,0,0,0,0,187,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1409830244,135681.00
09/04/2014 07:30,2,0.145,ALERT,214.19,334.54,60.054,1409830205,"274151322000052","019011112586793",26.72,17.50,0,295.46,351.37,4.0,1.9,0.000,250266.8,250266.8,23013,0,0,0,L,1151911521,1,121.78,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1409830246,135682.00
09/04/2014 07:30,2,0.119,ALERT,214.64,336.04,60.043,1409830205,"274151322000085","019011112586793",26.28,17.00,0,296.06,395.85,3.2,1.1,0.004,249339.5,249339.5,22971,0,0,0,L,1151911521,1,122.91,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1409830247,135683.00
09/04/2014 07:30,2,0.117,ALERT,214.41,334.84,60.043,1409830205,"274151322000087","019011112586793",25.56,17.50,0,294.86,344.45,3.1,1.0,0.000,237138.8,237138.8,22999,0,0,0,L,1151911521,1,122.68,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1409830249,135684.00
09/04/2014 07:30,2,0.113,ALERT,213.96,334.24,60.038,1409830205,"274151322000088","019011112586793",25.50,17.50,0,295.46,344.45,2.9,0.9,0.000,242194.5,242194.5,22985,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1409830251,135685.00
09/04/2014 07:30,2,0.096,ALERT,214.19,335.14,60.038,1409830205,"274151322000095","019011112586793",25.88,16.70,0,296.66,363.09,2.5,0.5,0.000,257956.4,257956.4,23051,0,0,0,L,1151911521,1,122.68,123.81,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1409830253,135686.00
09/04/2014 07:30,2,0.080,ALERT,214.87,336.34,60.043,1409830205,"274151322000068","019011112586793",28.80,17.80,0,294.86,391.94,2.4,0.4,0.000,184157.3,184157.3,23558,0,0,0,L,1151911521,1,122.68,124.49,0002,17,0,0,0,0,0,0,171,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1409830255,135687.00
09/04/2014 07:30,2,0.121,ALERT,214.41,333.93,60.043,1409830205,"274151322000054","019011112586793",26.60,17.80,0,295.46,347.46,3.3,1.3,0.000,246973.2,246973.2,23120,0,0,0,L,1151911521,1,122.46,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1409830257,135688.00
09/04/2014 07:30,1,0.021,ACTIVE_NO_POWER,213.8,403.84,60.03,1409830205,"033051125000150","019011112586793",42.96,15,0.000,302.10,440.16,0.9,0.0,0.000,78178.600000024,78179.300000012,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830651,135689.00
09/04/2014 07:30,1,0.005,ACTIVE_NO_POWER,213.0,378.69,60.03,1409830205,"033051125000118","019011112586793",43.23,15,0.000,300.12,440.50,0.2,0.0,0.000,79133.6,79133.9,27,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409830784,135690.00
09/04/2014 07:30,1,0.047,ALERT,212.9,301.01,60.03,1409830205,"040051121000097","019011112586793",28.86,15,0.000,299.67,306.56,1.3,0.0,0.000,70229.900000036,70230.100000024,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409830894,135691.00
09/04/2014 07:30,1,0.133,ALERT,213.1,300.34,60.03,1409830205,"040051121000095","019011112586793",25.64,14,0.000,299.89,306.66,3.4,0.0,0.000,62685.600000024,62685.800000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409830907,135692.00
09/04/2014 07:30,1,0.013,ALERT,213.7,300.88,60.07,1409830205,"040051121000195","019011112586793",27.64,15,0.000,299.98,306.34,0.3,0.0,0.000,69389.400000037,69389.500000001,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409830986,135693.00
09/04/2014 07:30,1,0.080,ALERT,213.4,305.02,60.03,1409830205,"040051121000116","019011112586793",28.75,15,0.000,301.39,307.55,2.3,0.0,0.000,69138.800000011,69138.900000011,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831028,135694.00
09/04/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409830205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59181.599999964,59181.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831071,135695.00
09/04/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409830205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63576.199999988,63576.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831071,135696.00
09/04/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409830205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71490.5,71490.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831071,135697.00
09/04/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1409830205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61615.699999988,61615.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831071,135698.00
09/04/2014 07:45,1,0.015,ALERT,213.3,405.88,60.03,1409831104,"033051125000135","019011112586793",39.08,16,0.000,404.32,406.19,0.5,0.0,0.000,59181.599999964,59182.099999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831111,135699.00
