ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 07:45,1,0.060,ALERT,213.9,303.63,60.03,1409831104,"040051121000068","019011112586793",26.22,14,0.000,300.04,306.48,1.5,0.0,0.000,63576.199999988,63576.300000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831114,135700.00
09/04/2014 07:45,1,0.051,ALERT,212.7,300.83,60.03,1409831104,"040051121000185","019011112586793",27.73,15,0.000,300.23,306.97,1.4,0.0,0.000,71490.5,71490.8,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831117,135701.00
09/04/2014 07:45,1,0.080,ACTIVE_NO_POWER,213.2,303.25,60.03,1409831104,"040051121000116","019011112586793",28.94,15,0.000,300.93,307.47,2.3,0.0,0.000,69138.900000011,69138.900000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831128,135702.00
09/04/2014 07:45,1,0.005,ACTIVE_NO_POWER,213.2,354.04,60.03,1409831104,"033051125000118","019011112586793",43.38,16,0.000,353.72,355.59,0.2,0.0,0.000,79133.9,79134,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831131,135703.00
09/04/2014 07:45,1,0.224,ACTIVE,213.5,374.03,60.03,1409831104,"033051125000150","019011112586793",36.07,16,0.102,317.93,443.97,8.0,13.3,0.000,78179.300000012,78179.600000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831133,135704.00
09/04/2014 07:45,1,0.014,ACTIVE_NO_POWER,213.2,300.00,60.03,1409831104,"040051121000195","019011112586793",27.74,15,0.000,299.53,306.33,0.3,0.0,0.000,69389.500000001,69389.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831134,135705.00
09/04/2014 07:45,2,0.305,ACTIVE,214.19,337.84,60.006,1409831104,"274151322000083","019011112586793",27.85,18.30,0,296.66,340.55,8.6,6.4,0.049,249142.7,249142.7,23073,0,0,0,L,1151911521,1,122.23,123.81,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831135,135706.00
09/04/2014 07:45,2,0.297,ACTIVE,215.09,337.24,60.017,1409831104,"274151322000076","019011112586793",28.59,18.70,0,320.41,357.68,8.6,6.4,0.044,260270.7,260270.7,23059,0,0,0,L,1151911521,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831136,135707.00
09/04/2014 07:45,2,0.201,ACTIVE,214.41,393.75,60.017,1409831104,"274151322000094","019011112586793",37.01,18.00,0,296.36,403.37,7.5,5.4,0.040,185858.8,185858.8,23506,0,0,0,L,1151911521,1,122.23,124.27,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831138,135708.00
09/04/2014 07:45,2,0.359,ACTIVE,214.19,337.24,60.017,1409831104,"274151322000052","019011112586793",27.93,18.70,0,327.32,345.06,10.2,7.9,0.057,250267.9,250267.9,23015,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831139,135709.00
09/04/2014 07:45,2,0.354,ACTIVE,214.41,337.54,59.990,1409831104,"274151322000085","019011112586793",27.89,18.00,0,327.92,345.36,10.0,7.7,0.053,249340.4,249340.4,22973,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831140,135710.00
09/04/2014 07:45,2,0.295,ALERT,214.41,338.14,60.022,1409831104,"274151322000087","019011112586793",27.37,18.70,0,296.36,341.15,8.2,6.0,0.049,237139.5,237139.5,23001,0,0,0,L,1151911521,1,122.68,123.81,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831142,135711.00
09/04/2014 07:45,2,0.322,ACTIVE,213.96,338.44,60.043,1409831104,"274151322000088","019011112586793",27.77,18.30,0,330.03,346.56,9.1,6.8,0.057,242195.4,242195.4,22987,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831143,135712.00
09/04/2014 07:45,2,0.260,ACTIVE,214.64,337.84,60.022,1409831104,"274151322000095","019011112586793",27.71,18.00,0,297.57,339.95,7.3,5.1,0.040,257956.9,257956.9,23053,0,0,0,L,1151911521,1,122.68,123.81,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831144,135713.00
09/04/2014 07:45,2,0.211,ACTIVE,215.09,406.97,60.017,1409831104,"274151322000068","019011112586793",38.37,19.50,0,295.76,410.28,8.1,5.9,0.035,184157.9,184157.9,23560,0,0,0,L,1151911521,1,122.91,124.27,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831145,135714.00
09/04/2014 07:45,2,0.328,ACTIVE,214.19,337.84,60.022,1409831104,"274151322000054","019011112586793",28.37,19.00,0,329.73,345.36,9.5,7.2,0.057,246974.2,246974.2,23122,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409831146,135715.00
09/04/2014 07:45,1,0.047,ALERT,213.5,406.40,60.00,1409831104,"040051121000097","019011112586793",29.37,15,0.000,406.07,422.43,1.3,0.0,0.000,70230.100000024,70230.100000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831152,135716.00
09/04/2014 07:45,1,0.132,ALERT,213.2,407.68,60.00,1409831104,"040051121000095","019011112586793",26.29,15,0.000,407.39,423.60,3.4,0.0,0.000,62685.800000012,62685.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831155,135717.00
09/04/2014 07:45,1,0.024,ALERT,213.7,389.05,60.03,1409831104,"033051125000132","019011112586793",39.13,16,0.000,388.37,389.51,0.9,0.0,0.000,61615.699999988,61616.199999988,76,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409831245,135718.00
09/04/2014 08:00,1,0.561,ACTIVE,213.1,419.38,60.03,1409832005,"040051121000097","019011112586793",26.16,17,0.116,291.39,442.28,14.6,10.9,0.004,70230.100000024,70231.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832008,135719.00
09/04/2014 08:00,1,0.670,ACTIVE,213.4,378.55,60.03,1409832005,"040051121000095","019011112586793",22.60,17,0.145,301.28,437.17,15.0,11.3,0.005,62685.800000012,62686.900000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832009,135720.00
09/04/2014 08:00,1,0.385,ACTIVE,214.1,378.37,60.03,1409832005,"033051125000132","019011112586793",35.29,17,0.105,316.69,439.69,13.5,0.2,0.202,61616.199999988,61617.400000036,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832010,135721.00
09/04/2014 08:00,1,0.307,ACTIVE,213.6,368.62,60.03,1409832005,"033051125000135","019011112586793",36.70,17,0.150,318.04,442.82,11.2,13.1,0.009,59182.099999964,59183.099999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832012,135722.00
09/04/2014 08:00,1,0.477,ACTIVE_NO_POWER,213.7,402.66,60.07,1409832005,"040051121000116","019011112586793",26.00,16,0.000,300.94,439.87,12.3,0.0,0.087,69138.900000011,69139.200000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832013,135723.00
09/04/2014 08:00,1,0.624,ACTIVE_NO_POWER,214.1,401.12,60.07,1409832005,"040051121000068","019011112586793",22.93,16,0.000,299.61,439.82,14.2,0.0,0.109,63576.300000012,63577.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832014,135724.00
09/04/2014 08:00,1,0.068,ACTIVE_NO_POWER,213.4,432.18,60.03,1409832005,"033051125000118","019011112586793",45.04,17,0.000,324.09,440.01,3.0,0.0,0.000,79134,79134.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832016,135725.00
09/04/2014 08:00,1,0.458,ACTIVE,213.1,400.76,60.03,1409832005,"033051125000150","019011112586793",39.23,17,0.140,317.74,445.01,17.8,14.5,0.007,78179.600000024,78181.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832017,135726.00
09/04/2014 08:00,1,0.297,ACTIVE_NO_POWER,213.4,384.62,60.03,1409832005,"040051121000185","019011112586793",25.20,17,0.000,300.07,439.94,7.4,0.0,0.000,71490.8,71491.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832018,135727.00
09/04/2014 08:00,1,0.442,ACTIVE_NO_POWER,212.9,422.79,60.03,1409832005,"040051121000195","019011112586793",25.70,17,0.000,299.60,442.82,11.3,0.0,0.000,69389.500000001,69390.100000025,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832020,135728.00
09/04/2014 08:00,2,0.633,ACTIVE,214.64,340.25,60.017,1409832005,"274151322000083","019011112586793",28.75,19.50,0,332.13,347.46,18.4,15.9,0.106,249145.4,249145.4,23074,0,0,0,L,1151911521,1,122.01,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832021,135729.00
09/04/2014 08:00,2,0.627,ACTIVE,215.09,341.75,60.022,1409832005,"274151322000076","019011112586793",29.98,19.80,0,333.03,347.46,19.1,16.5,0.124,260273.4,260273.4,23060,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832022,135730.00
09/04/2014 08:00,2,0.434,ACTIVE,214.41,410.28,60.028,1409832005,"274151322000094","019011112586793",38.47,20.00,0,335.14,433.72,17.0,14.5,0.102,185861.2,185861.2,23507,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832023,135731.00
09/04/2014 08:00,2,0.691,ACTIVE,214.41,342.05,60.038,1409832005,"274151322000052","019011112586793",29.50,19.80,0,330.03,348.36,20.6,18.0,0.115,250271.0,250271.0,23016,0,0,0,L,1151911521,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832024,135732.00
09/04/2014 08:00,2,0.701,ACTIVE,214.64,343.25,60.028,1409832005,"274151322000085","019011112586793",29.20,19.30,0,333.03,348.96,20.7,18.1,0.128,249343.6,249343.6,22974,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832025,135733.00
09/04/2014 08:00,2,0.607,ACTIVE,214.64,342.95,60.028,1409832005,"274151322000087","019011112586793",28.67,19.80,0,332.43,347.46,17.7,15.1,0.102,237142.0,237142.0,23003,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832026,135734.00
09/04/2014 08:00,2,0.668,ACTIVE,213.74,342.65,60.017,1409832005,"274151322000088","019011112586793",28.88,19.50,0,331.83,348.36,19.5,16.9,0.115,242198.2,242198.2,22988,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832027,135735.00
09/04/2014 08:00,2,0.561,ACTIVE,214.41,342.05,60.022,1409832005,"274151322000095","019011112586793",29.46,19.30,0,332.13,346.56,16.8,14.3,0.097,257959.2,257959.2,23054,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832028,135736.00
09/04/2014 08:00,2,0.447,ACTIVE,215.09,407.57,60.028,1409832005,"274151322000068","019011112586793",38.25,22.00,0,335.74,458.67,17.3,14.8,0.102,184159.9,184159.9,23561,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832029,135737.00
09/04/2014 08:00,2,0.676,ACTIVE,214.64,342.65,60.022,1409832005,"274151322000054","019011112586793",29.34,20.00,0,331.23,348.36,20.1,17.5,0.119,246977.1,246977.1,23123,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832030,135738.00
09/04/2014 08:15,1,1.082,ACTIVE,214.2,422.69,60.00,1409832904,"040051121000097","019011112586793",26.53,19,0.171,315.50,441.27,28.5,15.0,0.020,70231.300000012,70235.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832906,135739.00
09/04/2014 08:15,1,1.170,ACTIVE,213.7,342.43,60.03,1409832904,"040051121000095","019011112586793",23.44,18,0.217,311.20,438.57,27.3,20.8,0.187,62686.900000036,62690.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832908,135740.00
09/04/2014 08:15,1,0.760,ACTIVE,213.8,425.45,60.00,1409832904,"033051125000132","019011112586793",35.06,18,0.165,316.80,440.82,26.5,16.1,0.050,61617.400000036,61621.100000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832909,135741.00
09/04/2014 08:15,1,0.663,ACTIVE,213.2,393.92,60.03,1409832904,"033051125000135","019011112586793",36.55,19,0.196,314.24,442.23,24.1,27.4,0.026,59183.099999964,59186.499999964,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832910,135742.00
09/04/2014 08:15,1,1.093,ACTIVE,213.5,358.10,60.03,1409832904,"040051121000116","019011112586793",26.49,18,0.247,313.19,439.95,28.8,24.9,0.148,69139.200000011,69143.200000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832911,135743.00
09/04/2014 08:15,1,1.156,ACTIVE,214.0,327.32,60.00,1409832904,"040051121000068","019011112586793",23.64,18,0.199,316.92,440.41,27.2,24.0,0.278,63577.600000024,63581.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832913,135744.00
09/04/2014 08:15,1,0.845,ACTIVE,213.5,346.11,60.03,1409832904,"033051125000118","019011112586793",39.85,18,0.219,315.08,444.23,33.5,34.0,0.201,79134.2,79139.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832914,135745.00
09/04/2014 08:15,1,0.861,ACTIVE,213.7,334.26,60.03,1409832904,"033051125000150","019011112586793",39.48,18,0.209,315.82,443.81,33.8,26.2,0.243,78181.900000036,78187.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832915,135746.00
09/04/2014 08:15,1,0.745,ACTIVE,213.9,383.72,60.03,1409832904,"040051121000185","019011112586793",26.40,18,0.146,316.67,441.33,19.5,13.1,0.126,71491.3,71493.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832917,135747.00
09/04/2014 08:15,1,0.951,ACTIVE,213.7,342.54,60.03,1409832904,"040051121000195","019011112586793",26.61,18,0.213,317.34,441.63,25.1,31.2,0.213,69390.100000025,69393.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832918,135748.00
09/04/2014 08:15,2,1.154,ACTIVE,214.41,347.76,60.001,1409832904,"274151322000083","019011112586793",29.10,20.70,0,330.93,355.88,34.0,30.9,0.234,249151.0,249151.0,23075,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832919,135749.00
09/04/2014 08:15,2,1.201,ACTIVE,215.54,346.56,60.001,1409832904,"274151322000076","019011112586793",30.32,21.30,0,331.83,357.68,36.9,33.7,0.243,260279.5,260279.5,23061,0,0,0,L,1151911521,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832920,135750.00
09/04/2014 08:15,2,0.807,ACTIVE,214.64,419.00,60.006,1409832904,"274151322000094","019011112586793",38.84,22.00,0,331.53,445.15,31.8,28.8,0.217,185866.3,185866.3,23508,0,0,0,L,1151911521,1,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832921,135751.00
09/04/2014 08:15,2,1.248,ACTIVE,214.87,347.76,60.006,1409832904,"274151322000052","019011112586793",29.14,21.30,0,329.43,357.38,36.8,33.6,0.239,250277.3,250277.3,23017,0,0,0,L,1151911521,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832922,135752.00
09/04/2014 08:15,2,1.250,ACTIVE,215.09,349.56,60.001,1409832904,"274151322000085","019011112586793",29.26,20.70,0,330.93,357.98,37.0,33.8,0.243,249349.9,249349.9,22975,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832923,135753.00
09/04/2014 08:15,2,1.160,ACTIVE,214.87,346.86,60.028,1409832904,"274151322000087","019011112586793",28.71,21.30,0,331.23,356.48,33.8,30.7,0.208,237147.6,237147.6,23004,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832924,135754.00
09/04/2014 08:15,2,1.217,ACTIVE,214.41,350.17,60.001,1409832904,"274151322000088","019011112586793",29.10,21.00,0,330.63,356.78,35.8,32.6,0.225,242204.3,242204.3,22989,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832925,135755.00
09/04/2014 08:15,2,1.117,ACTIVE,214.19,347.16,60.001,1409832904,"274151322000095","019011112586793",29.90,20.30,0,330.63,355.58,33.9,30.8,0.230,257964.6,257964.6,23055,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832926,135756.00
09/04/2014 08:15,2,0.805,ACTIVE,215.54,422.90,60.017,1409832904,"274151322000068","019011112586793",39.24,23.30,0,332.43,439.13,31.9,28.8,0.203,184165.1,184165.1,23562,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832927,135757.00
09/04/2014 08:15,2,1.227,ACTIVE,214.64,350.47,60.001,1409832904,"274151322000054","019011112586793",29.44,21.50,0,330.63,357.68,36.5,33.4,0.234,246983.3,246983.3,23124,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409832928,135758.00
09/04/2014 08:30,1,1.672,ACTIVE,214.7,378.12,60.00,1409833804,"040051121000097","019011112586793",26.90,20,0.284,316.32,443.35,44.7,37.2,0.197,70235.400000036,70243.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833806,135759.00
09/04/2014 08:30,1,1.759,ACTIVE,214.1,388.46,60.03,1409833804,"040051121000095","019011112586793",23.80,20,0.244,310.83,440.44,41.6,31.1,0.145,62690.699999988,62698.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833807,135760.00
09/04/2014 08:30,1,1.136,ACTIVE,215.2,341.05,60.00,1409833804,"033051125000132","019011112586793",35.74,20,0.251,315.51,443.85,40.4,41.8,0.308,61621.100000024,61628.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833809,135761.00
09/04/2014 08:30,1,1.085,ACTIVE,214.6,376.33,60.03,1409833804,"033051125000135","019011112586793",35.82,20,0.245,315.41,444.73,38.6,30.5,0.234,59186.499999964,59193.699999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833810,135762.00
09/04/2014 08:30,1,1.683,ACTIVE,213.9,365.63,60.03,1409833804,"040051121000116","019011112586793",26.80,19,0.281,311.18,442.02,44.9,45.0,0.232,69143.200000011,69151.400000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833811,135763.00
09/04/2014 08:30,1,1.751,ACTIVE,215.4,363.79,60.00,1409833804,"040051121000068","019011112586793",24.21,19,0.248,316.94,442.54,42.2,41.7,0.283,63581.600000024,63589.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833812,135764.00
09/04/2014 08:30,1,1.276,ACTIVE,214.8,443.98,60.03,1409833804,"033051125000118","019011112586793",40.47,20,0.303,302.85,449.65,51.3,38.9,0.110,79139.4,79149.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833814,135765.00
09/04/2014 08:30,1,1.300,ACTIVE,214.5,412.23,60.03,1409833804,"033051125000150","019011112586793",39.85,20,0.289,306.31,448.22,51.5,38.9,0.313,78187.300000012,78197.300000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833815,135766.00
09/04/2014 08:30,1,1.340,ACTIVE,214.8,329.59,60.03,1409833804,"040051121000185","019011112586793",27.32,20,0.226,315.26,442.39,36.4,35.9,0.281,71493.4,71499.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833816,135767.00
09/04/2014 08:30,1,1.582,ACTIVE,215.0,413.55,60.03,1409833804,"040051121000195","019011112586793",26.64,19,0.258,316.97,443.86,41.9,37.7,0.083,69393.500000001,69401.199999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833818,135768.00
09/04/2014 08:30,2,1.742,ACTIVE,216.22,353.77,60.001,1409833804,"274151322000083","019011112586793",29.44,22.50,0,334.24,366.40,51.9,48.2,0.371,249161.2,249161.2,23076,0,0,0,L,1151911521,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833819,135769.00
09/04/2014 08:30,2,1.932,ACTIVE,216.22,359.78,60.001,1409833804,"274151322000076","019011112586793",29.90,23.00,0,334.54,370.30,58.5,54.5,0.393,260290.8,260290.8,23062,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833819,135770.00
09/04/2014 08:30,2,1.230,ACTIVE,215.77,429.82,60.001,1409833804,"274151322000094","019011112586793",39.66,23.80,0,334.84,449.05,48.4,44.8,0.331,185875.9,185875.9,23509,0,0,0,L,1151911521,1,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833820,135771.00
09/04/2014 08:30,2,1.838,ACTIVE,215.54,349.86,59.996,1409833804,"274151322000052","019011112586793",29.68,23.30,0,332.13,367.60,55.2,51.4,0.376,250288.2,250288.2,23018,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833822,135772.00
09/04/2014 08:30,2,1.836,ACTIVE,216.00,352.27,59.996,1409833804,"274151322000085","019011112586793",29.62,22.30,0,334.84,368.80,55.1,51.2,0.371,249360.8,249360.8,22976,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833823,135773.00
09/04/2014 08:30,2,1.738,ACTIVE,215.77,354.97,60.006,1409833804,"274151322000087","019011112586793",29.18,23.00,0,334.24,366.40,51.4,47.7,0.349,237157.7,237157.7,23005,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833824,135774.00
09/04/2014 08:30,2,1.834,ACTIVE,215.54,355.58,60.001,1409833804,"274151322000088","019011112586793",29.12,22.80,0,333.93,368.20,54.0,50.2,0.362,242214.9,242214.9,22990,0,0,0,L,1151911521,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833825,135775.00
09/04/2014 08:30,2,1.834,ACTIVE,216.00,355.88,60.001,1409833804,"274151322000095","019011112586793",30.10,22.30,0,334.54,368.20,55.9,52.0,0.371,257975.2,257975.2,23056,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833826,135776.00
09/04/2014 08:30,2,1.199,ACTIVE,216.45,437.33,59.996,1409833804,"274151322000068","019011112586793",40.47,25.30,0,335.44,460.17,48.9,45.3,0.318,184174.7,184174.7,23563,0,0,0,L,1151911521,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833827,135777.00
09/04/2014 08:30,2,1.830,ACTIVE,215.77,358.28,59.996,1409833804,"274151322000054","019011112586793",29.72,23.30,0,333.63,368.50,55.1,51.3,0.380,246994.1,246994.1,23125,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409833828,135778.00
09/04/2014 08:45,1,1.262,ACTIVE,214.5,336.70,60.03,1409834705,"040051121000097","019011112586793",26.23,22,0.208,304.00,448.48,32.9,33.4,0.234,70243.699999988,70253.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834707,135779.00
09/04/2014 08:45,1,1.337,ACTIVE,213.8,411.19,60.00,1409834705,"040051121000095","019011112586793",23.04,21,0.217,302.59,445.81,30.6,14.2,0.030,62698.199999988,62706.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834708,135780.00
09/04/2014 08:45,1,0.837,ACTIVE,214.7,395.40,60.03,1409834705,"033051125000132","019011112586793",34.73,21,0.180,306.64,447.99,28.9,24.2,0.198,61628.699999988,61637.300000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834710,135781.00
09/04/2014 08:45,1,0.816,ACTIVE,214.1,426.47,60.03,1409834705,"033051125000135","019011112586793",34.59,22,0.206,308.13,448.69,28.1,17.3,0.018,59193.699999964,59201.999999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834711,135782.00
09/04/2014 08:45,1,1.285,ACTIVE,214.2,377.73,60.03,1409834705,"040051121000116","019011112586793",26.00,20,0.198,303.11,447.95,33.2,25.5,0.072,69151.400000011,69160.900000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834712,135783.00
09/04/2014 08:45,1,1.286,ACTIVE,214.4,342.71,60.00,1409834705,"040051121000068","019011112586793",23.50,21,0.177,306.41,447.50,30.0,29.4,0.289,63589.300000012,63598.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834713,135784.00
09/04/2014 08:45,1,0.948,ACTIVE,214.2,374.52,60.03,1409834705,"033051125000118","019011112586793",39.26,21,0.232,301.72,452.46,37.0,29.2,0.228,79149.3,79160.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834715,135785.00
09/04/2014 08:45,1,0.952,ACTIVE,214.4,403.39,60.03,1409834705,"033051125000150","019011112586793",39.30,21,0.228,303.89,451.65,37.2,35.2,0.072,78197.300000012,78208.300000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834716,135786.00
09/04/2014 08:45,1,1.211,ACTIVE,214.4,387.31,60.03,1409834705,"040051121000185","019011112586793",25.04,22,0.189,315.26,442.56,30.2,18.3,0.254,71499.4,71507.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834717,135787.00
09/04/2014 08:45,1,1.236,ACTIVE,214.0,355.91,60.03,1409834705,"040051121000195","019011112586793",25.14,21,0.225,305.63,448.51,30.9,33.0,0.138,69401.199999989,69410.300000013,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834719,135788.00
09/04/2014 08:45,2,1.312,ACTIVE,215.77,344.15,60.001,1409834705,"274151322000083","019011112586793",28.88,23.50,0,334.84,374.81,38.4,35.1,0.265,249172.8,249172.8,23077,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834719,135789.00
09/04/2014 08:45,2,1.426,ACTIVE,216.45,345.06,60.006,1409834705,"274151322000076","019011112586793",29.40,24.50,0,336.64,380.22,42.4,39.0,0.287,260303.8,260303.8,23063,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834720,135790.00
09/04/2014 08:45,2,0.885,ACTIVE,216.22,419.30,60.017,1409834705,"274151322000094","019011112586793",39.02,25.30,0,397.66,453.86,34.9,31.7,0.234,185886.6,185886.6,23510,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834721,135791.00
09/04/2014 08:45,2,1.357,ACTIVE,215.77,347.76,60.001,1409834705,"274151322000052","019011112586793",28.86,24.30,0,334.54,376.62,39.7,36.4,0.261,250300.4,250300.4,23019,0,0,0,L,1151911521,1,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834722,135792.00
09/04/2014 08:45,2,1.359,ACTIVE,216.00,343.55,60.012,1409834705,"274151322000085","019011112586793",28.57,23.50,0,335.74,377.82,39.3,36.0,0.256,249372.9,249372.9,22977,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834723,135793.00
09/04/2014 08:45,2,1.324,ACTIVE,216.00,345.36,60.012,1409834705,"274151322000087","019011112586793",28.31,24.80,0,335.44,375.41,38.0,34.7,0.247,237169.1,237169.1,23006,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834725,135794.00
09/04/2014 08:45,2,1.342,ACTIVE,215.77,344.76,60.006,1409834705,"274151322000088","019011112586793",28.13,24.00,0,335.44,376.92,38.2,35.0,0.247,242226.8,242226.8,22991,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834726,135795.00
09/04/2014 08:45,2,1.414,ACTIVE,215.77,348.36,60.012,1409834705,"274151322000095","019011112586793",28.82,23.80,0,334.84,378.12,41.2,37.9,0.274,257987.8,257987.8,23057,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834727,135796.00
09/04/2014 08:45,2,0.900,ACTIVE,216.45,417.19,60.012,1409834705,"274151322000068","019011112586793",39.08,26.80,0,393.75,454.46,35.9,32.7,0.230,184185.5,184185.5,23564,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834728,135797.00
09/04/2014 08:45,2,1.361,ACTIVE,216.00,345.06,60.012,1409834705,"274151322000054","019011112586793",28.39,24.50,0,334.84,377.22,39.2,35.9,0.265,247006.3,247006.3,23126,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409834729,135798.00
09/04/2014 09:00,1,1.204,ACTIVE,214.8,360.09,60.03,1409835604,"040051121000097","019011112586793",26.06,23,0.226,309.13,443.56,31.2,30.6,0.129,70253.600000024,70260.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835606,135799.00
09/04/2014 09:00,1,1.267,ACTIVE,214.4,425.76,60.03,1409835604,"040051121000095","019011112586793",23.09,23,0.175,312.17,439.14,29.1,14.9,0.023,62706.800000012,62712.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835608,135800.00
09/04/2014 09:00,1,0.806,ACTIVE,215.0,333.46,60.03,1409835604,"033051125000132","019011112586793",34.17,22,0.173,317.13,443.09,27.4,13.6,0.303,61637.300000012,61643.199999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835609,135801.00
09/04/2014 09:00,1,0.780,ACTIVE,215.0,343.28,60.00,1409835604,"033051125000135","019011112586793",34.41,23,0.194,313.96,440.89,26.7,24.9,0.241,59201.999999964,59207.999999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835610,135802.00
09/04/2014 09:00,1,1.241,ACTIVE,214.7,336.63,60.03,1409835604,"040051121000116","019011112586793",25.80,21,0.196,306.95,442.12,31.8,29.5,0.225,69160.900000011,69167.700000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835612,135803.00
09/04/2014 09:00,1,1.252,ACTIVE,214.9,364.89,60.03,1409835604,"040051121000068","019011112586793",22.95,22,0.227,318.25,442.32,28.6,23.4,0.143,63598.100000024,63604.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835613,135804.00
09/04/2014 09:00,1,0.915,ALERT,214.5,364.22,60.03,1409835604,"033051125000118","019011112586793",38.95,22,0.220,310.69,440.68,35.4,28.3,0.144,79160.4,79168.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409835615,135805.00
09/04/2014 09:00,1,0.910,ACTIVE,214.7,348.55,60.03,1409835604,"033051125000150","019011112586793",39.36,22,0.221,311.52,441.78,35.6,35.7,0.220,78208.300000012,78216.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835616,135806.00
09/04/2014 09:00,1,1.213,ACTIVE,215.0,354.24,60.03,1409835604,"040051121000185","019011112586793",24.30,23,0.203,316.89,442.42,29.3,28.5,0.276,71507.5,71513.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835617,135807.00
09/04/2014 09:00,1,1.193,ACTIVE,214.1,395.18,60.00,1409835604,"040051121000195","019011112586793",25.15,22,0.209,314.09,443.53,29.8,14.9,0.249,69410.300000013,69416.900000037,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835618,135808.00
09/04/2014 09:00,2,1.244,ACTIVE,216.00,344.45,60.012,1409835604,"274151322000083","019011112586793",28.84,24.50,0,321.91,360.08,36.4,33.2,0.247,249181.3,249181.3,23078,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835619,135809.00
09/04/2014 09:00,2,1.350,ACTIVE,216.22,348.96,60.012,1409835604,"274151322000076","019011112586793",29.20,25.50,0,324.32,362.49,39.9,36.6,0.270,260313.2,260313.2,23064,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835620,135810.00
09/04/2014 09:00,2,0.840,ACTIVE,216.22,418.70,60.012,1409835604,"274151322000094","019011112586793",38.98,26.50,0,333.93,447.55,33.2,30.1,0.221,185894.3,185894.3,23511,0,0,0,L,1151911521,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835621,135811.00
09/04/2014 09:00,2,1.285,ACTIVE,215.54,343.85,60.001,1409835604,"274151322000052","019011112586793",28.75,25.50,0,322.51,360.69,37.4,34.2,0.234,250309.2,250309.2,23020,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835622,135812.00
09/04/2014 09:00,2,1.291,ACTIVE,215.77,345.36,60.022,1409835604,"274151322000085","019011112586793",28.33,24.80,0,322.81,361.29,37.1,33.9,0.234,249381.6,249381.6,22978,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835623,135813.00
09/04/2014 09:00,2,1.260,ACTIVE,216.00,349.26,60.017,1409835604,"274151322000087","019011112586793",28.19,26.30,0,320.71,360.08,35.9,32.8,0.234,237177.5,237177.5,23007,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835624,135814.00
09/04/2014 09:00,2,1.256,ACTIVE,216.00,347.76,60.017,1409835604,"274151322000088","019011112586793",28.15,25.30,0,323.11,360.69,35.9,32.7,0.221,242235.2,242235.2,22992,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835625,135815.00
09/04/2014 09:00,2,1.336,ACTIVE,215.77,345.96,60.012,1409835604,"274151322000095","019011112586793",28.86,24.80,0,322.21,361.89,39.1,35.8,0.265,257997.0,257997.0,23058,0,0,0,L,1151911521,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835626,135816.00
09/04/2014 09:00,2,0.834,ACTIVE,216.45,418.70,60.017,1409835604,"274151322000068","019011112586793",39.36,28.30,0,333.93,442.44,33.0,29.9,0.212,184193.4,184193.4,23565,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835627,135817.00
09/04/2014 09:00,2,1.273,ACTIVE,215.77,342.35,60.017,1409835604,"274151322000054","019011112586793",28.63,25.50,0,322.21,361.29,36.9,33.7,0.234,247014.9,247014.9,23127,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409835628,135818.00
09/04/2014 09:15,1,1.082,ACTIVE,212.8,342.30,60.03,1409836504,"040051121000097","019011112586793",25.50,23,0.231,312.48,443.41,27.4,21.8,0.264,70260.5,70266.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836506,135819.00
09/04/2014 09:15,1,1.120,ACTIVE,212.8,336.28,60.03,1409836504,"040051121000095","019011112586793",23.14,23,0.190,306.87,439.00,25.7,24.1,0.179,62712.800000012,62718,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836508,135820.00
09/04/2014 09:15,1,0.702,ACTIVE,213.0,382.03,60.03,1409836504,"033051125000132","019011112586793",34.42,23,0.158,311.55,439.91,24.0,27.2,0.043,61643.199999988,61648.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836509,135821.00
09/04/2014 09:15,1,0.686,ACTIVE,213.2,397.77,60.03,1409836504,"033051125000135","019011112586793",34.25,23,0.157,310.39,441.94,23.4,21.8,0.021,59207.999999964,59213.199999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836510,135822.00
09/04/2014 09:15,1,1.081,ACTIVE,212.7,367.86,60.03,1409836504,"040051121000116","019011112586793",26.07,22,0.201,309.34,442.11,28.0,31.9,0.097,69167.700000011,69173.700000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836512,135823.00
09/04/2014 09:15,1,1.091,ACTIVE,213.2,393.36,60.03,1409836504,"040051121000068","019011112586793",22.95,23,0.144,309.92,441.27,24.9,11.5,0.029,63604.400000036,63609.600000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836513,135824.00
09/04/2014 09:15,1,0.792,ACTIVE,212.8,438.45,60.03,1409836504,"033051125000118","019011112586793",39.36,23,0.199,315.07,444.03,31.0,24.8,0.015,79168.4,79175.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836514,135825.00
09/04/2014 09:15,1,0.807,ACTIVE,212.0,414.62,60.03,1409836504,"033051125000150","019011112586793",38.81,23,0.240,317.05,444.09,31.1,33.5,0.025,78216.400000036,78223.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836515,135826.00
09/04/2014 09:15,1,1.066,ACTIVE,212.3,383.71,60.03,1409836504,"040051121000185","019011112586793",24.39,23,0.164,309.93,441.62,25.8,16.1,0.045,71513.8,71519.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836517,135827.00
09/04/2014 09:15,1,1.047,ACTIVE,212.6,341.59,60.03,1409836504,"040051121000195","019011112586793",24.78,23,0.209,312.89,443.36,25.8,29.9,0.219,69416.900000037,69422.500000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836518,135828.00
09/04/2014 09:15,2,1.123,ACTIVE,213.29,340.25,60.012,1409836504,"274151322000083","019011112586793",28.41,25.50,0,319.51,359.78,32.3,29.2,0.225,249188.8,249188.8,23079,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836519,135829.00
09/04/2014 09:15,2,1.193,ACTIVE,213.74,343.55,60.006,1409836504,"274151322000076","019011112586793",29.06,26.50,0,320.41,361.89,35.2,32.0,0.247,260321.6,260321.6,23065,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836520,135830.00
09/04/2014 09:15,2,0.750,ACTIVE,213.29,416.89,60.012,1409836504,"274151322000094","019011112586793",38.86,27.50,0,332.13,433.42,29.3,26.4,0.190,185901.2,185901.2,23512,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836521,135831.00
09/04/2014 09:15,2,1.143,ACTIVE,213.06,341.45,60.017,1409836504,"274151322000052","019011112586793",28.61,26.30,0,318.91,359.78,33.0,30.0,0.217,250317.0,250317.0,23021,0,0,0,L,1151911521,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836522,135832.00
09/04/2014 09:15,2,1.137,ACTIVE,213.74,346.56,60.043,1409836504,"274151322000085","019011112586793",28.37,25.50,0,320.41,360.08,32.7,29.6,0.221,249389.3,249389.3,22979,0,0,0,L,1151911521,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836523,135833.00
09/04/2014 09:15,2,1.107,ACTIVE,213.29,339.34,60.017,1409836504,"274151322000087","019011112586793",28.23,27.50,0,319.81,359.18,31.6,28.6,0.203,237185.0,237185.0,23008,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836524,135834.00
09/04/2014 09:15,2,1.119,ACTIVE,213.06,345.06,60.012,1409836504,"274151322000088","019011112586793",27.81,26.00,0,320.11,359.48,31.5,28.5,0.194,242242.6,242242.6,22993,0,0,0,L,1151911521,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836525,135835.00
09/04/2014 09:15,2,1.176,ACTIVE,213.29,340.55,60.006,1409836504,"274151322000095","019011112586793",28.96,25.50,0,318.91,360.99,34.5,31.3,0.225,258005.1,258005.1,23059,0,0,0,L,1151911521,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836526,135836.00
09/04/2014 09:15,2,0.777,ACTIVE,213.96,408.18,60.017,1409836504,"274151322000068","019011112586793",38.21,29.00,0,332.43,441.24,30.2,27.2,0.194,184200.4,184200.4,23566,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836527,135837.00
09/04/2014 09:15,2,1.135,ACTIVE,213.29,342.05,60.012,1409836504,"274151322000054","019011112586793",28.25,26.30,0,318.61,360.38,32.5,29.4,0.208,247022.6,247022.6,23128,0,0,0,L,1151911521,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409836528,135838.00
09/04/2014 09:30,1,1.336,ACTIVE,215.0,368.30,60.03,1409837404,"040051121000097","019011112586793",26.51,24,0.205,313.74,443.51,35.2,33.8,0.124,70266.699999988,70273.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837406,135839.00
09/04/2014 09:30,1,1.418,ACTIVE,214.2,383.99,60.03,1409837404,"040051121000095","019011112586793",23.05,23,0.226,310.39,440.19,32.5,28.7,0.055,62718,62724,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837407,135840.00
09/04/2014 09:30,1,0.880,ACTIVE,215.1,385.72,60.03,1409837404,"033051125000132","019011112586793",35.05,23,0.234,315.54,443.50,30.7,28.8,0.060,61648.5,61654.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837409,135841.00
09/04/2014 09:30,1,0.877,ACTIVE,214.5,356.40,60.03,1409837404,"033051125000135","019011112586793",34.37,24,0.226,312.17,444.56,29.9,28.2,0.128,59213.199999964,59219.099999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837410,135842.00
09/04/2014 09:30,1,1.379,ACTIVE,214.4,365.77,60.00,1409837404,"040051121000116","019011112586793",26.06,22,0.206,307.59,442.01,35.7,35.6,0.121,69173.700000011,69180.600000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837411,135843.00
09/04/2014 09:30,1,1.367,ACTIVE,214.0,335.59,60.03,1409837404,"040051121000068","019011112586793",23.52,23,0.234,314.85,442.69,31.9,32.1,0.336,63609.600000024,63615.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837412,135844.00
09/04/2014 09:30,1,1.014,ACTIVE,214.5,374.85,60.00,1409837404,"033051125000118","019011112586793",39.31,23,0.243,310.14,443.98,39.7,32.7,0.185,79175.6,79183.6,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837414,135845.00
