ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 09:30,1,1.020,ACTIVE,214.2,394.40,60.03,1409837404,"033051125000150","019011112586793",39.15,23,0.257,310.29,444.03,39.7,32.3,0.104,78223.5,78231.800000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837415,135846.00
09/04/2014 09:30,1,1.326,ACTIVE,214.5,348.67,60.03,1409837404,"040051121000185","019011112586793",25.43,24,0.201,312.98,442.81,33.5,31.5,0.169,71519.3,71525.8,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837416,135847.00
09/04/2014 09:30,1,1.337,ACTIVE,214.2,354.11,60.00,1409837404,"040051121000195","019011112586793",25.25,23,0.194,315.04,443.64,33.6,34.3,0.158,69422.500000001,69429.199999989,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837418,135848.00
09/04/2014 09:30,2,1.424,ACTIVE,216.00,347.46,60.001,1409837404,"274151322000083","019011112586793",28.49,26.30,0,320.71,360.69,41.1,37.8,0.278,249197.4,249197.4,23080,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837419,135849.00
09/04/2014 09:30,2,1.506,ACTIVE,216.67,351.97,60.006,1409837404,"274151322000076","019011112586793",29.32,27.30,0,320.11,362.79,44.8,41.3,0.301,260330.9,260330.9,23066,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837419,135850.00
09/04/2014 09:30,2,0.938,ACTIVE,216.00,421.10,60.012,1409837404,"274151322000094","019011112586793",38.94,28.50,0,331.53,437.33,37.3,34.1,0.256,185908.9,185908.9,23513,0,0,0,L,1151911521,1,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837420,135851.00
09/04/2014 09:30,2,1.432,ACTIVE,216.00,352.27,60.033,1409837404,"274151322000052","019011112586793",28.94,27.00,0,318.30,361.29,42.0,38.6,0.265,250325.7,250325.7,23022,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837421,135852.00
09/04/2014 09:30,2,1.438,ACTIVE,216.67,351.67,60.012,1409837404,"274151322000085","019011112586793",28.59,26.30,0,322.21,361.29,41.6,38.2,0.270,249398.0,249398.0,22980,0,0,0,L,1151911521,1,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837422,135853.00
09/04/2014 09:30,2,1.410,ACTIVE,216.22,349.86,60.006,1409837404,"274151322000087","019011112586793",28.23,29.00,0,319.51,360.69,40.3,37.0,0.256,237193.4,237193.4,23009,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837423,135854.00
09/04/2014 09:30,2,1.391,ACTIVE,216.00,343.25,60.006,1409837404,"274151322000088","019011112586793",28.61,26.80,0,319.81,360.69,40.3,37.0,0.261,242251.0,242251.0,22994,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837424,135855.00
09/04/2014 09:30,2,1.498,ACTIVE,215.77,348.06,60.012,1409837404,"274151322000095","019011112586793",29.00,26.30,0,318.61,361.89,44.0,40.5,0.292,258014.3,258014.3,23060,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837425,135856.00
09/04/2014 09:30,2,0.965,ACTIVE,216.67,413.59,59.996,1409837404,"274151322000068","019011112586793",38.72,30.00,0,334.24,437.33,37.8,34.6,0.243,184208.2,184208.2,23567,0,0,0,L,1151911521,1,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837426,135857.00
09/04/2014 09:30,2,1.430,ACTIVE,216.00,354.37,59.975,1409837404,"274151322000054","019011112586793",28.65,27.30,0,318.61,361.59,41.5,38.1,0.278,247031.2,247031.2,23129,0,0,0,L,1151911521,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409837427,135858.00
09/04/2014 09:45,1,1.388,ALERT,214.5,336.13,60.00,1409838304,"040051121000097","019011112586793",26.27,24,0.219,314.06,442.96,36.3,36.8,0.273,70273.600000024,70282.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409838307,135859.00
09/04/2014 09:45,1,1.439,ACTIVE,213.4,318.90,60.00,1409838304,"040051121000095","019011112586793",23.35,24,0.214,315.55,440.35,33.4,24.0,0.259,62724,62731.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838308,135860.00
09/04/2014 09:45,1,0.916,ACTIVE,214.3,335.35,60.03,1409838304,"033051125000132","019011112586793",34.47,24,0.212,320.02,443.78,31.4,22.6,0.245,61654.5,61662.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838309,135861.00
09/04/2014 09:45,1,0.889,ACTIVE,214.3,404.98,60.00,1409838304,"033051125000135","019011112586793",34.72,24,0.237,318.55,444.90,30.7,30.4,0.033,59219.099999964,59226.599999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838310,135862.00
09/04/2014 09:45,1,1.421,ACTIVE,213.6,359.20,60.00,1409838304,"040051121000116","019011112586793",25.79,22,0.204,310.06,441.69,36.4,36.1,0.149,69180.600000011,69189.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838312,135863.00
09/04/2014 09:45,1,1.413,ACTIVE,213.6,322.23,60.00,1409838304,"040051121000068","019011112586793",23.21,24,0.186,315.98,442.61,32.6,32.3,0.246,63615.900000036,63623.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838313,135864.00
09/04/2014 09:45,1,1.038,ACTIVE,213.5,374.84,60.03,1409838304,"033051125000118","019011112586793",39.13,24,0.243,316.47,439.98,40.4,33.2,0.215,79183.6,79193.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838314,135865.00
09/04/2014 09:45,1,1.033,ACTIVE,213.8,399.98,60.00,1409838304,"033051125000150","019011112586793",39.33,24,0.245,317.17,440.29,40.4,32.1,0.091,78231.800000012,78241.900000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838316,135866.00
09/04/2014 09:45,1,1.350,ACTIVE,214.1,365.09,60.03,1409838304,"040051121000185","019011112586793",25.30,24,0.203,313.88,441.80,34.0,33.4,0.204,71525.8,71534.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838317,135867.00
09/04/2014 09:45,1,1.353,ACTIVE,214.1,362.08,60.03,1409838304,"040051121000195","019011112586793",25.31,24,0.203,315.88,441.75,34.0,34.8,0.137,69429.199999989,69437.699999989,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838318,135868.00
09/04/2014 09:45,2,1.453,ACTIVE,216.22,344.15,60.001,1409838304,"274151322000083","019011112586793",28.69,27.30,0,334.54,365.19,42.3,38.9,0.305,249208.0,249208.0,23081,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838319,135869.00
09/04/2014 09:45,2,1.580,ACTIVE,216.45,351.37,60.001,1409838304,"274151322000076","019011112586793",28.78,28.00,0,335.44,367.90,46.1,42.5,0.314,260342.6,260342.6,23067,0,0,0,L,1151911521,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838320,135870.00
09/04/2014 09:45,2,0.994,ACTIVE,216.22,409.98,59.980,1409838304,"274151322000094","019011112586793",38.41,29.50,0,336.04,443.04,38.4,35.1,0.256,185918.5,185918.5,23514,0,0,0,L,1151911521,1,122.68,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838321,135871.00
09/04/2014 09:45,2,1.502,ACTIVE,215.77,344.45,60.001,1409838304,"274151322000052","019011112586793",28.51,27.80,0,334.24,365.80,43.3,39.9,0.292,250336.6,250336.6,23023,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838322,135872.00
09/04/2014 09:45,2,1.469,ACTIVE,216.45,345.66,59.996,1409838304,"274151322000085","019011112586793",28.69,27.30,0,335.44,366.10,42.7,39.3,0.283,249408.7,249408.7,22981,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838323,135873.00
09/04/2014 09:45,2,1.471,ACTIVE,216.22,348.96,60.001,1409838304,"274151322000087","019011112586793",27.81,30.50,0,334.24,364.89,41.4,38.0,0.283,237203.8,237203.8,23010,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838324,135874.00
09/04/2014 09:45,2,1.467,ACTIVE,215.77,345.36,60.001,1409838304,"274151322000088","019011112586793",27.97,27.50,0,334.84,364.89,41.5,38.2,0.274,242261.5,242261.5,22995,0,0,0,L,1151911521,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838325,135875.00
09/04/2014 09:45,2,1.549,ACTIVE,216.22,344.76,60.001,1409838304,"274151322000095","019011112586793",28.84,27.30,0,334.24,366.70,45.3,41.8,0.296,258025.7,258025.7,23061,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838326,135876.00
09/04/2014 09:45,2,0.977,ACTIVE,216.67,417.19,60.001,1409838304,"274151322000068","019011112586793",39.08,30.50,0,336.04,450.26,38.3,35.1,0.252,184217.9,184217.9,23568,0,0,0,L,1151911521,1,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838327,135877.00
09/04/2014 09:45,2,1.479,ACTIVE,215.77,346.56,60.001,1409838304,"274151322000054","019011112586793",28.43,28.00,0,334.24,365.80,42.5,39.1,0.287,247042.0,247042.0,23130,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409838328,135878.00
09/04/2014 10:00,1,0.954,ACTIVE,214.4,411.27,60.00,1409839204,"040051121000097","019011112586793",25.85,25,0.148,313.56,443.44,24.5,18.6,0.014,70282.5,70288.800000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839206,135879.00
09/04/2014 10:00,1,1.024,ACTIVE,213.6,411.78,60.03,1409839204,"040051121000095","019011112586793",22.77,25,0.171,313.41,440.09,23.2,17.1,0.008,62731.800000012,62737.100000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839207,135880.00
09/04/2014 10:00,1,0.634,ACTIVE,214.6,393.38,60.03,1409839204,"033051125000132","019011112586793",34.07,24,0.135,317.74,443.47,21.5,17.1,0.175,61662.199999988,61667.600000024,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839209,135881.00
09/04/2014 10:00,1,0.618,ACTIVE,214.4,429.07,60.03,1409839204,"033051125000135","019011112586793",33.86,25,0.170,314.42,444.43,20.8,17.1,0.004,59226.599999964,59231.999999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839210,135882.00
09/04/2014 10:00,1,0.990,ACTIVE,213.4,358.26,60.00,1409839204,"040051121000116","019011112586793",25.41,23,0.186,310.27,441.99,25.0,28.8,0.090,69189.300000011,69195.600000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839211,135883.00
09/04/2014 10:00,1,0.966,ACTIVE,214.1,406.54,60.03,1409839204,"040051121000068","019011112586793",23.06,25,0.138,316.13,442.57,22.1,14.5,0.009,63623.699999988,63629.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839213,135884.00
09/04/2014 10:00,1,0.715,ACTIVE,214.4,403.56,60.00,1409839204,"033051125000118","019011112586793",38.84,24,0.228,315.99,443.64,27.6,35.6,0.036,79193.7,79200.9,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839214,135885.00
09/04/2014 10:00,1,0.725,ACTIVE,213.4,330.08,60.00,1409839204,"033051125000150","019011112586793",38.30,25,0.233,317.46,443.92,27.6,23.7,0.304,78241.900000036,78249.100000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839215,135886.00
09/04/2014 10:00,1,0.923,ACTIVE,214.4,379.61,60.03,1409839204,"040051121000185","019011112586793",24.88,25,0.190,314.55,442.78,22.8,22.0,0.032,71534.1,71539.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839216,135887.00
09/04/2014 10:00,1,0.943,ACTIVE,213.8,381.91,60.03,1409839204,"040051121000195","019011112586793",24.06,25,0.160,316.16,443.56,22.5,18.9,0.035,69437.699999989,69443.699999989,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839218,135888.00
09/04/2014 10:00,2,1.031,ACTIVE,215.54,342.95,60.028,1409839204,"274151322000083","019011112586793",27.73,27.80,0,334.84,361.29,28.9,26.0,0.190,249215.9,249215.9,23082,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839219,135889.00
09/04/2014 10:00,2,1.084,ACTIVE,216.00,347.16,60.012,1409839204,"274151322000076","019011112586793",28.63,28.50,0,335.74,363.39,31.4,28.4,0.203,260351.1,260351.1,23068,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839220,135890.00
09/04/2014 10:00,2,0.680,ACTIVE,215.77,405.77,60.012,1409839204,"274151322000094","019011112586793",37.71,30.30,0,333.63,438.23,26.0,23.2,0.172,185925.5,185925.5,23515,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839220,135891.00
09/04/2014 10:00,2,1.039,ACTIVE,215.09,343.85,60.006,1409839204,"274151322000052","019011112586793",28.17,28.30,0,334.84,361.29,29.6,26.7,0.190,250344.6,250344.6,23024,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839221,135892.00
09/04/2014 10:00,2,1.021,ACTIVE,216.00,347.76,60.012,1409839204,"274151322000085","019011112586793",28.35,27.80,0,335.74,361.59,29.3,26.4,0.181,249416.6,249416.6,22982,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839222,135893.00
09/04/2014 10:00,2,1.021,ACTIVE,215.77,342.95,60.012,1409839204,"274151322000087","019011112586793",27.47,31.50,0,335.44,360.99,28.4,25.5,0.168,237211.4,237211.4,23011,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839223,135894.00
09/04/2014 10:00,2,1.010,ACTIVE,214.87,341.45,60.001,1409839204,"274151322000088","019011112586793",27.67,28.00,0,334.84,361.59,28.3,25.4,0.177,242269.1,242269.1,22996,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839224,135895.00
09/04/2014 10:00,2,1.068,ACTIVE,215.54,345.06,60.006,1409839204,"274151322000095","019011112586793",28.51,28.00,0,334.84,362.79,30.9,27.9,0.199,258034.1,258034.1,23062,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839225,135896.00
09/04/2014 10:00,2,0.695,ACTIVE,216.00,409.08,60.012,1409839204,"274151322000068","019011112586793",38.13,31.30,0,333.63,440.64,26.9,24.0,0.168,184225.1,184225.1,23569,0,0,0,L,1151911521,1,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839226,135897.00
09/04/2014 10:00,2,1.016,ACTIVE,215.09,347.76,60.006,1409839204,"274151322000054","019011112586793",28.29,28.50,0,334.84,362.19,29.1,26.2,0.194,247049.8,247049.8,23131,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409839227,135898.00
09/04/2014 10:15,1,0.415,ACTIVE,213.6,326.47,59.96,1409840104,"040051121000097","019011112586793",24.40,25,0.137,316.63,441.65,10.0,5.0,0.219,70288.800000012,70292,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840107,135899.00
09/04/2014 10:15,1,0.494,ACTIVE_NO_POWER,212.8,402.25,60.00,1409840104,"040051121000095","019011112586793",21.74,25,0.000,312.78,437.83,10.7,0.0,0.000,62737.100000024,62739.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840108,135900.00
09/04/2014 10:15,1,0.273,ACTIVE_NO_POWER,213.3,324.87,60.00,1409840104,"033051125000132","019011112586793",32.92,24,0.040,317.63,441.71,8.9,0.0,0.243,61667.600000024,61670.300000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840109,135901.00
09/04/2014 10:15,1,0.261,ACTIVE,213.4,357.84,60.00,1409840104,"033051125000135","019011112586793",32.67,25,0.139,314.75,442.12,8.5,12.2,0.005,59231.999999964,59234.799999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840111,135902.00
09/04/2014 10:15,1,0.451,ACTIVE,213.3,375.56,60.00,1409840104,"040051121000116","019011112586793",24.16,24,0.142,312.80,439.78,10.8,13.2,0.001,69195.600000011,69198.500000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840112,135903.00
09/04/2014 10:15,1,0.436,ACTIVE,213.0,351.58,60.00,1409840104,"040051121000068","019011112586793",21.37,25,0.135,316.14,440.53,9.2,12.7,0.010,63629.199999988,63631.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840113,135904.00
09/04/2014 10:15,1,0.304,ACTIVE_NO_POWER,213.2,420.31,60.00,1409840104,"033051125000118","019011112586793",37.76,24,0.000,313.90,441.63,11.4,0.0,0.000,79200.9,79204.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840115,135905.00
09/04/2014 10:15,1,0.310,ACTIVE,213.5,378.78,60.00,1409840104,"033051125000150","019011112586793",37.43,24,0.138,312.09,441.93,11.5,14.2,0.004,78249.100000024,78252.900000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840116,135906.00
09/04/2014 10:15,1,0.378,ACTIVE_NO_POWER,213.5,420.18,60.00,1409840104,"040051121000185","019011112586793",23.20,25,0.000,316.99,440.77,8.6,0.0,0.000,71539.9,71542.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840117,135907.00
09/04/2014 10:15,1,0.385,ACTIVE,213.3,325.19,60.00,1409840104,"040051121000195","019011112586793",22.72,25,0.086,316.28,441.77,8.7,5.6,0.242,69443.699999989,69446.400000037,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840119,135908.00
09/04/2014 10:15,2,0.445,ACTIVE,215.09,337.54,59.975,1409840104,"274151322000083","019011112586793",27.12,28.00,0,330.03,354.07,12.2,9.9,0.075,249220.0,249220.0,23083,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840119,135909.00
09/04/2014 10:15,2,0.477,ACTIVE,215.32,339.95,59.969,1409840104,"274151322000076","019011112586793",27.73,28.80,0,330.93,355.58,13.4,11.0,0.080,260355.7,260355.7,23069,0,0,0,L,1151911521,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840120,135910.00
09/04/2014 10:15,2,0.287,ACTIVE,215.09,387.74,59.969,1409840104,"274151322000094","019011112586793",36.40,30.30,0,334.54,420.20,10.7,8.4,0.066,185929.1,185929.1,23516,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840121,135911.00
09/04/2014 10:15,2,0.475,ACTIVE,214.87,339.04,59.975,1409840104,"274151322000052","019011112586793",26.92,28.50,0,329.43,354.97,13.0,10.6,0.080,250349.0,250349.0,23025,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840122,135912.00
09/04/2014 10:15,2,0.449,ACTIVE,215.09,339.34,59.953,1409840104,"274151322000085","019011112586793",27.33,27.80,0,330.93,354.07,12.5,10.1,0.071,249420.9,249420.9,22983,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840123,135913.00
09/04/2014 10:15,2,0.451,ACTIVE,215.09,338.14,59.980,1409840104,"274151322000087","019011112586793",26.50,32.00,0,330.63,354.07,12.1,9.8,0.075,237215.5,237215.5,23012,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840124,135914.00
09/04/2014 10:15,2,0.430,ACTIVE,214.64,338.74,59.980,1409840104,"274151322000088","019011112586793",26.62,28.30,0,330.03,353.77,11.6,9.3,0.075,242273.1,242273.1,22997,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840125,135915.00
09/04/2014 10:15,2,0.461,ACTIVE,214.87,337.54,59.975,1409840104,"274151322000095","019011112586793",27.61,28.00,0,330.63,354.97,12.9,10.5,0.080,258038.5,258038.5,23063,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840126,135916.00
09/04/2014 10:15,2,0.305,ACTIVE,215.54,393.45,59.980,1409840104,"274151322000068","019011112586793",36.98,31.50,0,335.74,426.81,11.4,9.1,0.062,184228.9,184228.9,23570,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840127,135917.00
09/04/2014 10:15,2,0.443,ACTIVE,214.87,338.14,59.975,1409840104,"274151322000054","019011112586793",27.43,28.80,0,330.03,354.37,12.3,10.0,0.075,247054.0,247054.0,23132,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409840128,135918.00
09/04/2014 10:30,1,0.015,ACTIVE_NO_POWER,213.4,327.77,60.00,1409841003,"033051125000118","019011112586793",42.13,24,0.000,327.39,329.43,0.6,0.0,0.000,79204.7,79205.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841027,135919.00
09/04/2014 10:30,1,0.021,ACTIVE_NO_POWER,213.3,397.95,60.00,1409841003,"033051125000150","019011112586793",42.07,24,0.000,397.60,399.17,0.8,0.0,0.000,78252.900000036,78254,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841030,135920.00
09/04/2014 10:30,2,0.201,ACTIVE,215.32,336.04,59.990,1409841003,"274151322000083","019011112586793",26.22,27.80,0,330.93,343.25,5.3,3.2,0.022,249221.5,249221.5,23084,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841038,135921.00
09/04/2014 10:30,2,0.211,ACTIVE,215.77,338.14,59.985,1409841003,"274151322000076","019011112586793",27.35,28.30,0,332.13,344.15,5.8,3.7,0.035,260357.3,260357.3,23070,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841039,135922.00
09/04/2014 10:30,2,0.125,ACTIVE,215.09,336.34,60.028,1409841003,"274151322000094","019011112586793",30.55,29.50,0,331.83,406.07,3.9,1.8,0.013,185930.2,185930.2,23517,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841040,135923.00
09/04/2014 10:30,2,0.230,ACTIVE,214.64,336.34,59.953,1409841003,"274151322000052","019011112586793",25.86,28.50,0,330.33,343.55,6.0,3.9,0.013,250350.6,250350.6,23026,0,0,0,L,1151911521,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841042,135924.00
09/04/2014 10:30,2,0.207,ACTIVE,215.32,337.24,59.990,1409841003,"274151322000085","019011112586793",26.02,27.50,0,331.53,343.85,5.5,3.4,0.027,249422.4,249422.4,22984,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841043,135925.00
09/04/2014 10:30,2,0.213,ACTIVE,215.09,337.54,60.001,1409841003,"274151322000087","019011112586793",25.21,32.00,0,331.53,343.55,5.5,3.4,0.018,237217.0,237217.0,23013,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841044,135926.00
09/04/2014 10:30,2,0.189,ACTIVE,214.87,338.14,59.985,1409841003,"274151322000088","019011112586793",25.47,27.80,0,330.63,343.55,4.9,2.8,0.031,242274.5,242274.5,22998,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841045,135927.00
09/04/2014 10:30,2,0.207,ACTIVE,215.09,336.64,59.990,1409841003,"274151322000095","019011112586793",26.36,27.80,0,331.23,343.25,5.5,3.4,0.022,258040.1,258040.1,23064,0,0,0,L,1151911521,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841046,135928.00
09/04/2014 10:30,2,0.143,ACTIVE,215.54,338.44,59.990,1409841003,"274151322000068","019011112586793",30.85,30.80,0,333.93,407.87,4.5,2.4,0.022,184230.2,184230.2,23571,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841047,135929.00
09/04/2014 10:30,2,0.203,ACTIVE,214.87,336.34,59.969,1409841003,"274151322000054","019011112586793",25.86,28.50,0,330.33,343.55,5.4,3.3,0.027,247055.5,247055.5,23133,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841048,135930.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135931.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135932.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135933.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135934.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135935.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135936.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135937.00
09/04/2014 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1409841003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841874,135938.00
09/04/2014 10:45,2,0.129,ACTIVE,215.32,336.04,60.006,1409841904,"274151322000083","019011112586793",24.91,27.00,0,331.53,340.25,3.3,1.2,0.009,249222.0,249222.0,23085,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841938,135939.00
09/04/2014 10:45,2,0.139,ACTIVE,215.54,336.04,60.017,1409841904,"274151322000076","019011112586793",25.39,27.80,0,332.43,340.25,3.6,1.5,0.013,260358.0,260358.0,23071,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841939,135940.00
09/04/2014 10:45,2,0.068,ACTIVE_NO_POWER,215.32,336.64,60.033,1409841904,"274151322000094","019011112586793",29.08,28.30,0,333.03,339.65,2.0,0.0,0.009,185930.4,185930.4,23518,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841941,135941.00
09/04/2014 10:45,2,0.148,ACTIVE,215.09,335.74,60.017,1409841904,"274151322000052","019011112586793",25.78,27.80,0,330.33,340.55,3.9,1.8,0.009,250351.3,250351.3,23027,0,0,0,L,1151911521,1,121.78,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841942,135942.00
09/04/2014 10:45,2,0.129,ACTIVE,215.09,335.74,60.012,1409841904,"274151322000085","019011112586793",25.49,26.80,0,332.43,339.95,3.4,1.3,0.004,249422.9,249422.9,22985,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841943,135943.00
09/04/2014 10:45,2,0.139,ACTIVE,215.09,336.64,60.012,1409841904,"274151322000087","019011112586793",24.61,31.50,0,331.83,340.85,3.5,1.4,0.009,237217.5,237217.5,23014,0,0,0,L,1151911521,1,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841944,135944.00
09/04/2014 10:45,2,0.113,ACTIVE,214.64,335.44,60.006,1409841904,"274151322000088","019011112586793",24.39,27.30,0,331.53,340.25,2.8,0.8,0.009,242274.9,242274.9,22999,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841945,135945.00
09/04/2014 10:45,2,0.127,ACTIVE,214.87,335.74,60.012,1409841904,"274151322000095","019011112586793",25.47,27.00,0,332.13,339.95,3.3,1.3,0.013,258040.7,258040.7,23065,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841946,135946.00
09/04/2014 10:45,2,0.086,ACTIVE,215.77,336.04,60.012,1409841904,"274151322000068","019011112586793",29.16,29.50,0,333.03,340.55,2.5,0.5,0.004,184230.5,184230.5,23572,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841947,135947.00
09/04/2014 10:45,2,0.127,ACTIVE,215.09,336.64,60.006,1409841904,"274151322000054","019011112586793",25.07,27.80,0,331.23,339.95,3.2,1.2,0.018,247056.0,247056.0,23134,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409841948,135948.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135949.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135950.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135951.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135952.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135953.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79205.9,79205.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135954.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78254,78254,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135955.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135956.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135957.00
09/04/2014 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1409841904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842768,135958.00
09/04/2014 11:00,2,0.100,ACTIVE,214.64,335.44,59.996,1409842804,"274151322000083","019011112586793",24.95,26.50,0,321.01,348.36,2.5,0.5,0.000,249222.3,249222.3,23086,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842839,135959.00
09/04/2014 11:00,2,0.109,ACTIVE,215.09,336.64,60.017,1409842804,"274151322000076","019011112586793",25.64,27.00,0,330.63,340.85,2.8,0.8,0.009,260358.2,260358.2,23072,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842840,135960.00
09/04/2014 11:00,2,0.051,ALERT,214.87,312.89,59.990,1409842804,"274151322000094","019011112586793",24.93,27.30,0,296.06,385.33,1.3,0.0,0.000,185930.4,185930.4,23519,0,0,0,L,1151911521,1,122.01,124.04,0002,23,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842842,135961.00
09/04/2014 11:00,2,0.127,ACTIVE,214.19,336.64,60.001,1409842804,"274151322000052","019011112586793",25.01,27.00,0,321.31,347.76,3.2,1.2,0.013,250351.7,250351.7,23028,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842843,135962.00
09/04/2014 11:00,2,0.102,ACTIVE,214.87,335.74,59.990,1409842804,"274151322000085","019011112586793",25.35,26.30,0,325.82,344.76,2.6,0.6,0.004,249423.1,249423.1,22986,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842844,135963.00
09/04/2014 11:00,2,0.111,ACTIVE,214.87,335.74,59.990,1409842804,"274151322000087","019011112586793",24.79,30.80,0,320.41,347.76,2.8,0.7,0.004,237217.8,237217.8,23015,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842845,135964.00
09/04/2014 11:00,2,0.090,ACTIVE,214.64,335.74,59.990,1409842804,"274151322000088","019011112586793",23.50,26.30,0,324.32,344.15,2.1,0.2,0.000,242275.0,242275.0,23000,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842846,135965.00
09/04/2014 11:00,2,0.100,ACTIVE,214.64,336.04,59.990,1409842804,"274151322000095","019011112586793",24.87,26.50,0,326.12,343.55,2.5,0.5,0.004,258040.9,258040.9,23066,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842847,135966.00
09/04/2014 11:00,2,0.068,ALERT,215.54,314.40,59.990,1409842804,"274151322000068","019011112586793",25.17,28.50,0,295.16,392.25,1.8,0.0,0.000,184230.5,184230.5,23573,0,0,0,L,1151911521,1,122.68,124.04,0002,26,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842849,135967.00
09/04/2014 11:00,2,0.102,ACTIVE,214.64,336.34,59.990,1409842804,"274151322000054","019011112586793",24.39,27.00,0,322.51,345.66,2.5,0.5,0.009,247056.2,247056.2,23135,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409842850,135968.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135969.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135970.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79205.9,79205.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135971.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78254,78254,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135972.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135973.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135974.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135975.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135976.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135977.00
09/04/2014 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1409842804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843669,135978.00
09/04/2014 11:15,2,0.088,ALERT,213.96,329.13,59.996,1409843703,"274151322000083","019011112586793",24.29,25.80,0,296.36,337.84,2.2,0.2,0.000,249222.3,249222.3,23087,0,0,0,L,1151911521,1,122.01,123.59,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843738,135979.00
09/04/2014 11:15,2,0.094,ALERT,214.87,335.14,59.990,1409843703,"274151322000076","019011112586793",25.09,26.00,0,296.36,339.04,2.4,0.4,0.000,260358.4,260358.4,23073,0,0,0,L,1151911521,1,122.23,123.81,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843740,135980.00
09/04/2014 11:15,2,0.000,ALERT,214.41,296.06,60.001,1409843703,"274151322000094","019011112586793",39.92,25.50,0,293.96,384.73,0.0,0.0,0.000,185930.4,185930.4,23521,0,0,0,L,1151911521,1,121.55,124.04,0002,23,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843742,135981.00
09/04/2014 11:15,2,0.111,ALERT,213.74,334.84,59.990,1409843703,"274151322000052","019011112586793",24.93,26.30,0,295.16,338.74,2.8,0.8,0.000,250351.9,250351.9,23029,0,0,0,L,1151911521,1,121.78,123.36,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843744,135982.00
09/04/2014 11:15,2,0.092,ALERT,214.19,334.54,60.028,1409843703,"274151322000085","019011112586793",24.25,25.50,0,296.36,338.44,2.2,0.2,0.000,249423.2,249423.2,22987,0,0,0,L,1151911521,1,122.68,123.36,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843746,135983.00
09/04/2014 11:15,2,0.096,ALERT,214.19,325.82,59.990,1409843703,"274151322000087","019011112586793",24.59,30.00,0,295.16,338.14,2.4,0.4,0.000,237218.0,237218.0,23016,0,0,0,L,1151911521,1,122.23,123.59,0002,27,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843748,135984.00
09/04/2014 11:15,2,0.072,ALERT,213.74,326.12,59.985,1409843703,"274151322000088","019011112586793",23.72,25.50,0,296.06,337.54,1.8,0.0,0.000,242275.0,242275.0,23001,0,0,0,L,1151911521,1,122.68,122.91,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843750,135985.00
09/04/2014 11:15,2,0.084,ALERT,213.96,334.54,59.990,1409843703,"274151322000095","019011112586793",23.91,25.80,0,296.96,337.84,2.1,0.1,0.000,258040.9,258040.9,23067,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843751,135986.00
09/04/2014 11:15,2,0.008,ALERT,214.41,295.76,59.990,1409843703,"274151322000068","019011112586793",40.02,26.50,0,293.66,385.63,0.0,0.0,0.000,184230.5,184230.5,23575,0,0,0,L,1151911521,1,122.46,123.81,0002,26,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843753,135987.00
09/04/2014 11:15,2,0.084,ALERT,213.96,334.54,59.969,1409843703,"274151322000054","019011112586793",25.17,26.00,0,295.76,338.14,2.2,0.2,0.000,247056.3,247056.3,23136,0,0,0,L,1151911521,1,122.23,123.14,0002,23,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409843755,135988.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78254,78254,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135989.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135990.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135991.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135992.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135993.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135994.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135995.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135996.00
