ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135997.00
09/04/2014 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1409843703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79205.9,79205.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844574,135998.00
09/04/2014 11:30,2,0.117,ACTIVE,213.96,336.04,60.001,1409844604,"274151322000083","019011112586793",24.61,25.00,0,295.46,352.27,2.9,0.9,0.004,249222.4,249222.4,23089,0,0,0,L,1151911521,1,122.23,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844638,135999.00
09/04/2014 11:30,2,0.119,ACTIVE,214.64,335.74,60.006,1409844604,"274151322000076","019011112586793",25.41,25.50,0,294.86,339.34,3.1,1.0,0.000,260358.5,260358.5,23075,0,0,0,L,1151911521,1,122.46,123.59,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844639,136000.00
09/04/2014 11:30,2,0.061,ALERT,214.19,335.74,59.996,1409844604,"274151322000094","019011112586793",27.77,24.50,0,292.16,385.63,1.7,0.0,0.000,185930.4,185930.4,23523,0,0,0,L,1151911521,1,122.23,123.59,0002,21,0,0,0,0,0,0,211,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844641,136001.00
09/04/2014 11:30,2,0.135,ACTIVE,214.19,335.74,59.996,1409844604,"274151322000052","019011112586793",26.14,25.50,0,294.26,339.95,3.6,1.5,0.000,250352.1,250352.1,23031,0,0,0,L,1151911521,1,122.01,123.36,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844642,136002.00
09/04/2014 11:30,2,0.115,ACTIVE,214.19,336.34,60.033,1409844604,"274151322000085","019011112586793",25.41,24.80,0,295.16,339.65,3.0,0.9,0.009,249423.4,249423.4,22989,0,0,0,L,1151911521,1,123.14,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844644,136003.00
09/04/2014 11:30,2,0.123,ACTIVE,214.19,335.14,60.001,1409844604,"274151322000087","019011112586793",24.79,29.30,0,294.56,348.66,3.1,1.1,0.000,237218.1,237218.1,23018,0,0,0,L,1151911521,1,122.46,123.36,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844645,136004.00
09/04/2014 11:30,2,0.102,ACTIVE,213.74,336.04,60.001,1409844604,"274151322000088","019011112586793",23.97,24.80,0,295.16,348.96,2.5,0.5,0.004,242275.0,242275.0,23003,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844646,136005.00
09/04/2014 11:30,2,0.111,ACTIVE,214.41,335.44,60.033,1409844604,"274151322000095","019011112586793",24.45,25.00,0,296.06,340.25,2.8,0.8,0.000,258041.0,258041.0,23069,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844647,136006.00
09/04/2014 11:30,2,0.074,ALERT,215.09,336.94,59.996,1409844604,"274151322000068","019011112586793",28.51,25.50,0,292.16,385.63,2.2,0.2,0.000,184230.5,184230.5,23577,0,0,0,L,1151911521,1,122.91,123.81,0002,24,0,0,0,0,0,0,212,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844649,136007.00
09/04/2014 11:30,2,0.111,ACTIVE,214.41,334.84,60.017,1409844604,"274151322000054","019011112586793",25.27,25.30,0,295.46,341.15,2.9,0.8,0.000,247056.4,247056.4,23138,0,0,0,L,1151911521,1,122.46,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409844650,136008.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136009.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136010.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136011.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136012.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136013.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136014.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79205.9,79205.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136015.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78254,78254,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136016.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136017.00
09/04/2014 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1409844604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845468,136018.00
09/04/2014 11:45,2,0.100,ALERT,214.87,336.64,60.033,1409845504,"274151322000083","019011112586793",24.59,24.80,0,252.48,356.48,2.5,0.5,0.004,249222.6,249222.6,23090,0,0,0,L,1151911521,1,122.46,123.81,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845539,136019.00
09/04/2014 11:45,2,0.102,ALERT,215.54,336.64,60.017,1409845504,"274151322000076","019011112586793",25.90,25.00,0,266.61,352.57,2.7,0.6,0.000,260358.7,260358.7,23076,0,0,0,L,1151911521,1,122.91,124.27,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845541,136020.00
09/04/2014 11:45,2,0.000,ALERT,214.64,297.87,60.022,1409845504,"274151322000094","019011112586793",40.30,24.00,0,293.66,385.63,0.0,0.0,0.000,185930.4,185930.4,23525,0,0,0,L,1151911521,1,122.23,124.04,0002,22,0,0,0,0,0,0,86,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845543,136021.00
09/04/2014 11:45,2,0.121,ALERT,214.64,336.64,60.028,1409845504,"274151322000052","019011112586793",25.41,25.30,0,254.28,354.37,3.1,1.1,0.000,250352.5,250352.5,23032,0,0,0,L,1151911521,1,122.23,123.81,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845545,136022.00
09/04/2014 11:45,2,0.098,ALERT,214.87,336.04,60.028,1409845504,"274151322000085","019011112586793",25.45,24.50,0,253.38,353.77,2.5,0.5,0.004,249423.5,249423.5,22990,0,0,0,L,1151911521,1,123.36,123.59,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845547,136023.00
09/04/2014 11:45,2,0.109,ALERT,214.87,336.64,60.017,1409845504,"274151322000087","019011112586793",24.51,28.80,0,251.88,354.97,2.8,0.7,0.000,237218.3,237218.3,23019,0,0,0,L,1151911521,1,122.91,123.81,0002,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845549,136024.00
09/04/2014 11:45,2,0.084,ALERT,214.64,336.94,60.012,1409845504,"274151322000088","019011112586793",23.87,24.50,0,251.88,352.87,2.1,0.1,0.004,242275.1,242275.1,23004,0,0,0,L,1151911521,1,123.14,123.59,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845551,136025.00
09/04/2014 11:45,2,0.094,ALERT,214.87,336.04,60.028,1409845504,"274151322000095","019011112586793",24.79,24.80,0,252.78,354.97,2.4,0.3,0.004,258041.1,258041.1,23070,0,0,0,L,1151911521,1,122.91,123.59,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845553,136026.00
09/04/2014 11:45,2,0.066,ALERT,215.32,311.69,60.028,1409845504,"274151322000068","019011112586793",24.93,25.00,0,293.36,391.94,1.7,0.0,0.000,184230.6,184230.6,23579,0,0,0,L,1151911521,1,123.14,124.04,0002,23,0,0,0,0,0,0,91,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845554,136027.00
09/04/2014 11:45,2,0.098,ALERT,214.64,336.04,60.028,1409845504,"274151322000054","019011112586793",24.83,25.00,0,253.38,354.07,2.5,0.5,0.004,247056.5,247056.5,23139,0,0,0,L,1151911521,1,122.68,123.36,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409845556,136028.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59234.799999964,59234.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136029.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69198.500000011,69198.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136030.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,63631.900000036,63631.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136031.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79205.9,79205.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136032.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78254,78254,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136033.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,71542.6,71542.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136034.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69446.400000037,69446.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136035.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70292,70292,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136036.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136037.00
09/04/2014 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1409845504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846375,136038.00
09/04/2014 12:00,2,0.172,ACTIVE,214.41,336.04,60.028,1409846404,"274151322000083","019011112586793",25.39,24.30,0,296.96,343.55,4.5,2.4,0.018,249222.9,249222.9,23092,0,0,0,L,1151911521,1,121.78,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846439,136039.00
09/04/2014 12:00,2,0.174,ACTIVE,214.64,336.94,60.028,1409846404,"274151322000076","019011112586793",26.28,24.80,0,296.36,344.15,4.7,2.6,0.018,260359.0,260359.0,23078,0,0,0,L,1151911521,1,122.01,123.81,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846440,136040.00
09/04/2014 12:00,2,0.098,ALERT,213.96,336.04,60.022,1409846404,"274151322000094","019011112586793",29.88,23.80,0,294.26,385.93,3.0,0.9,0.013,185930.4,185930.4,23527,0,0,0,L,1151911521,1,122.01,123.59,0002,19,0,0,0,0,0,0,81,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846441,136041.00
09/04/2014 12:00,2,0.191,ACTIVE,213.74,334.24,60.001,1409846404,"274151322000052","019011112586793",26.32,24.80,0,296.36,343.55,5.1,3.0,0.018,250352.8,250352.8,23034,0,0,0,L,1151911521,1,121.55,123.36,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846442,136042.00
09/04/2014 12:00,2,0.168,ACTIVE,214.19,336.04,60.028,1409846404,"274151322000085","019011112586793",25.98,24.00,0,296.66,343.55,4.5,2.4,0.018,249423.8,249423.8,22992,0,0,0,L,1151911521,1,122.68,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846444,136043.00
09/04/2014 12:00,2,0.174,ACTIVE,214.41,336.04,60.043,1409846404,"274151322000087","019011112586793",26.00,28.00,0,295.76,342.95,4.6,2.5,0.013,237218.6,237218.6,23021,0,0,0,L,1151911521,1,122.23,123.36,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846444,136044.00
09/04/2014 12:00,2,0.152,ACTIVE,213.51,334.54,60.028,1409846404,"274151322000088","019011112586793",25.31,24.00,0,296.36,343.25,3.9,1.9,0.018,242275.2,242275.2,23006,0,0,0,L,1151911521,1,122.46,122.91,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846445,136045.00
09/04/2014 12:00,2,0.160,ACTIVE,213.96,334.84,60.022,1409846404,"274151322000095","019011112586793",26.60,24.50,0,297.26,342.65,4.3,2.2,0.018,258041.4,258041.4,23072,0,0,0,L,1151911521,1,122.46,123.14,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846446,136046.00
09/04/2014 12:00,2,0.115,ALERT,214.64,336.94,60.028,1409846404,"274151322000068","019011112586793",30.00,24.80,0,293.96,385.63,3.5,1.4,0.009,184230.7,184230.7,23581,0,0,0,L,1151911521,1,122.23,123.81,0002,21,0,0,0,0,0,0,81,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846448,136047.00
09/04/2014 12:00,2,0.166,ACTIVE,213.96,336.34,60.022,1409846404,"274151322000054","019011112586793",25.80,24.80,0,296.06,342.95,4.3,2.3,0.022,247056.8,247056.8,23141,0,0,0,L,1151911521,1,122.23,123.14,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409846449,136048.00
09/04/2014 12:00,1,0.010,ALERT,213.5,393.81,60.03,1409846404,"033051125000118","019011112586793",42.23,19,0.000,393.34,394.96,0.4,0.0,0.000,79205.9,79206.1,49,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409846803,136049.00
09/04/2014 12:00,1,0.021,ALERT,213.2,386.98,60.03,1409846404,"033051125000150","019011112586793",42.40,18,0.000,386.92,388.31,0.9,0.0,0.000,78254,78254.199999988,48,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409846910,136050.00
09/04/2014 12:00,1,0.015,ALERT,212.9,299.84,60.00,1409846404,"040051121000195","019011112586793",26.96,17,0.000,299.16,313.43,0.4,0.0,0.000,69446.400000037,69446.900000037,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847130,136051.00
09/04/2014 12:00,1,0.046,ALERT,213.6,299.57,60.00,1409846404,"040051121000097","019011112586793",28.33,18,0.000,298.74,312.56,1.3,0.0,0.000,70292,70292.5,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847143,136052.00
09/04/2014 12:00,1,0.016,ALERT,213.7,426.52,60.03,1409846404,"033051125000135","019011112586793",37.79,19,0.000,425.01,426.93,0.6,0.0,0.000,59234.799999964,59235.399999964,112,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847187,136053.00
09/04/2014 12:00,1,0.061,ALERT,213.5,299.76,60.00,1409846404,"040051121000068","019011112586793",25.43,18,0.000,298.96,312.03,1.5,0.0,0.000,63631.900000036,63632.400000036,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847216,136054.00
09/04/2014 12:00,1,0.053,ALERT,212.5,301.57,60.03,1409846404,"040051121000185","019011112586793",27.03,18,0.000,299.31,312.83,1.4,0.0,0.000,71542.6,71542.9,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847230,136055.00
09/04/2014 12:00,1,0.084,ALERT,213.1,301.56,60.00,1409846404,"040051121000116","019011112586793",28.23,17,0.000,300.05,306.30,2.3,0.0,0.000,69198.500000011,69199.000000011,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847273,136056.00
09/04/2014 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1409846404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,62739.699999988,62739.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847273,136057.00
09/04/2014 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1409846404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,61670.300000012,61670.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847273,136058.00
09/04/2014 12:15,1,0.136,ALERT,213.3,299.84,60.00,1409847304,"040051121000095","019011112586793",25.33,18,0.000,298.58,305.14,3.4,0.0,0.000,62739.699999988,62740.300000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847309,136059.00
09/04/2014 12:15,1,0.026,ALERT,214.1,363.10,60.03,1409847304,"033051125000132","019011112586793",38.14,19,0.000,362.12,363.31,0.9,0.0,0.000,61670.300000012,61671.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409847315,136060.00
09/04/2014 12:15,1,0.046,ACTIVE_NO_POWER,213.1,303.16,60.00,1409847304,"040051121000097","019011112586793",28.62,18,0.000,298.34,304.97,1.3,0.0,0.000,70292.5,70292.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847317,136061.00
09/04/2014 12:15,1,0.016,ACTIVE_NO_POWER,213.6,382.35,60.00,1409847304,"033051125000135","019011112586793",38.09,19,0.000,381.56,383.39,0.6,0.0,0.000,59235.399999964,59235.399999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847320,136062.00
09/04/2014 12:15,1,0.084,ACTIVE_NO_POWER,213.5,302.65,60.00,1409847304,"040051121000116","019011112586793",28.32,17,0.000,300.20,306.39,2.3,0.0,0.000,69199.000000011,69199.000000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847321,136063.00
09/04/2014 12:15,1,0.061,ACTIVE_NO_POWER,213.6,301.10,60.00,1409847304,"040051121000068","019011112586793",25.66,17,0.000,299.02,305.77,1.5,0.0,0.000,63632.400000036,63632.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847322,136064.00
09/04/2014 12:15,1,0.158,ACTIVE_NO_POWER,213.6,388.52,60.03,1409847304,"033051125000118","019011112586793",35.07,19,0.000,319.61,442.89,5.4,0.0,0.000,79206.1,79206.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847324,136065.00
09/04/2014 12:15,1,0.166,ACTIVE_NO_POWER,213.2,368.87,60.00,1409847304,"033051125000150","019011112586793",35.93,19,0.000,318.68,442.95,5.9,0.0,0.000,78254.199999988,78254.300000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847325,136066.00
09/04/2014 12:15,1,0.052,ACTIVE_NO_POWER,212.9,300.49,60.03,1409847304,"040051121000185","019011112586793",27.26,18,0.000,299.31,305.87,1.4,0.0,0.000,71542.9,71542.9,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847326,136067.00
09/04/2014 12:15,1,0.015,ACTIVE_NO_POWER,213.5,299.64,60.00,1409847304,"040051121000195","019011112586793",27.41,17,0.000,298.73,305.44,0.4,0.0,0.000,69446.900000037,69446.900000037,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847327,136068.00
09/04/2014 12:15,2,0.252,ACTIVE,214.87,336.94,60.001,1409847304,"274151322000083","019011112586793",26.22,23.80,0,332.73,340.55,6.7,4.5,0.031,249223.6,249223.6,23093,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847328,136069.00
09/04/2014 12:15,2,0.256,ACTIVE,215.32,338.14,60.001,1409847304,"274151322000076","019011112586793",27.04,24.00,0,333.93,341.15,7.0,4.8,0.035,260359.8,260359.8,23079,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847329,136070.00
09/04/2014 12:15,2,0.152,ACTIVE,214.87,349.86,60.001,1409847304,"274151322000094","019011112586793",32.52,23.30,0,333.63,352.27,5.0,2.9,0.027,185930.8,185930.8,23529,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847330,136071.00
09/04/2014 12:15,2,0.268,ACTIVE,214.87,337.84,60.001,1409847304,"274151322000052","019011112586793",27.08,24.30,0,332.13,341.45,7.3,5.2,0.022,250353.8,250353.8,23035,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847331,136072.00
09/04/2014 12:15,2,0.252,ACTIVE,215.09,338.14,60.001,1409847304,"274151322000085","019011112586793",26.28,23.30,0,333.33,341.75,6.7,4.6,0.035,249424.6,249424.6,22993,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847332,136073.00
09/04/2014 12:15,2,0.252,ACTIVE,214.87,338.74,59.975,1409847304,"274151322000087","019011112586793",26.38,27.50,0,332.43,342.35,6.8,4.6,0.031,237219.4,237219.4,23022,0,0,0,L,1151911521,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847333,136074.00
09/04/2014 12:15,2,0.230,ACTIVE,214.64,337.24,60.012,1409847304,"274151322000088","019011112586793",25.90,23.50,0,332.43,340.25,6.0,3.9,0.022,242275.9,242275.9,23007,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847334,136075.00
09/04/2014 12:15,2,0.242,ACTIVE,215.09,336.04,60.001,1409847304,"274151322000095","019011112586793",26.90,23.80,0,332.73,342.05,6.6,4.5,0.031,258042.1,258042.1,23073,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847335,136076.00
09/04/2014 12:15,2,0.170,ACTIVE,215.54,358.88,60.017,1409847304,"274151322000068","019011112586793",33.34,24.50,0,333.93,361.89,5.8,3.7,0.027,184231.2,184231.2,23583,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847336,136077.00
09/04/2014 12:15,2,0.250,ACTIVE,214.64,336.64,60.006,1409847304,"274151322000054","019011112586793",26.16,24.00,0,332.13,341.75,6.6,4.5,0.027,247057.5,247057.5,23142,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409847337,136078.00
09/04/2014 12:30,1,0.297,ACTIVE_NO_POWER,213.6,378.74,60.00,1409848205,"040051121000097","019011112586793",24.33,19,0.000,298.83,441.39,7.1,0.0,0.000,70292.5,70292.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848207,136079.00
09/04/2014 12:30,1,0.379,ACTIVE,212.5,327.64,60.00,1409848205,"040051121000095","019011112586793",21.20,19,0.144,298.37,438.13,7.9,13.2,0.067,62740.300000012,62740.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848208,136080.00
09/04/2014 12:30,1,0.201,ACTIVE_NO_POWER,213.2,362.95,60.00,1409848205,"033051125000132","019011112586793",33.06,19,0.129,318.80,439.30,6.6,0.0,0.000,61671.5,61672.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848210,136081.00
09/04/2014 12:30,1,0.183,ACTIVE,213.0,328.62,60.00,1409848205,"033051125000135","019011112586793",33.16,20,0.116,319.04,441.07,6.0,11.6,0.168,59235.399999964,59235.999999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848211,136082.00
09/04/2014 12:30,1,0.339,ACTIVE,213.4,353.40,60.00,1409848205,"040051121000116","019011112586793",23.93,18,0.141,299.92,438.86,8.0,12.1,0.001,69199.000000011,69199.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848212,136083.00
09/04/2014 12:30,1,0.308,ALERT,213.3,328.90,60.00,1409848205,"040051121000068","019011112586793",22.04,18,0.138,297.59,439.77,6.7,13.4,0.098,63632.400000036,63632.5,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409848216,136084.00
09/04/2014 12:30,1,0.211,ACTIVE,213.2,339.17,60.00,1409848205,"033051125000118","019011112586793",37.97,19,0.000,317.07,444.54,7.9,13.8,0.231,79206.3,79207.3,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848217,136085.00
09/04/2014 12:30,1,0.218,ACTIVE_NO_POWER,213.1,406.96,60.00,1409848205,"033051125000150","019011112586793",37.74,19,0.000,314.94,444.52,8.1,0.0,0.000,78254.300000012,78255.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848219,136086.00
09/04/2014 12:30,1,0.221,ACTIVE_NO_POWER,212.8,367.01,60.00,1409848205,"040051121000185","019011112586793",25.83,19,0.000,299.18,439.54,5.6,0.0,0.000,71542.9,71543.2,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848221,136087.00
09/04/2014 12:30,1,0.275,ACTIVE_NO_POWER,213.7,427.28,60.00,1409848205,"040051121000195","019011112586793",21.62,19,0.000,299.30,441.54,5.8,0.0,0.000,69446.900000037,69447.300000013,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848222,136088.00
09/04/2014 12:30,2,0.332,ACTIVE,214.64,339.95,59.975,1409848205,"274151322000083","019011112586793",27.65,23.00,0,333.63,342.35,9.3,7.1,0.053,249225.1,249225.1,23094,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848223,136089.00
09/04/2014 12:30,2,0.348,ACTIVE,215.09,338.74,59.969,1409848205,"274151322000076","019011112586793",27.73,23.50,0,334.54,342.95,9.8,7.5,0.057,260361.4,260361.4,23080,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848224,136090.00
09/04/2014 12:30,2,0.197,ACTIVE,214.87,406.97,59.975,1409848205,"274151322000094","019011112586793",38.31,23.50,0,335.14,408.78,7.7,5.5,0.049,185932.0,185932.0,23530,0,0,0,L,1151911521,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848225,136091.00
09/04/2014 12:30,2,0.359,ACTIVE,214.41,339.65,59.980,1409848205,"274151322000052","019011112586793",27.49,23.50,0,333.03,342.95,10.0,7.7,0.044,250355.4,250355.4,23036,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848226,136092.00
09/04/2014 12:30,2,0.338,ACTIVE,215.09,339.04,59.980,1409848205,"274151322000085","019011112586793",27.29,22.80,0,334.54,342.35,9.4,7.1,0.049,249426.1,249426.1,22994,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848227,136093.00
09/04/2014 12:30,2,0.350,ACTIVE,214.64,339.34,59.975,1409848205,"274151322000087","019011112586793",26.46,27.00,0,333.63,342.65,9.4,7.1,0.044,237221.0,237221.0,23023,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848228,136094.00
09/04/2014 12:30,2,0.320,ACTIVE,214.41,339.34,59.975,1409848205,"274151322000088","019011112586793",26.68,22.80,0,333.33,342.35,8.7,6.4,0.053,242277.2,242277.2,23008,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848229,136095.00
09/04/2014 12:30,2,0.334,ACTIVE,214.87,337.84,59.980,1409848205,"274151322000095","019011112586793",27.79,23.00,0,333.63,342.05,9.4,7.1,0.049,258043.6,258043.6,23074,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848230,136096.00
09/04/2014 12:30,2,0.230,ACTIVE,215.32,387.14,59.980,1409848205,"274151322000068","019011112586793",36.30,24.80,0,336.04,409.68,8.5,6.3,0.044,184232.5,184232.5,23584,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848231,136097.00
09/04/2014 12:30,2,0.334,ACTIVE,214.64,339.95,59.975,1409848205,"274151322000054","019011112586793",27.57,23.50,0,333.03,342.05,9.3,7.1,0.053,247059.0,247059.0,23143,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409848232,136098.00
09/04/2014 12:45,1,0.572,ALERT,213.4,362.92,60.03,1409849104,"040051121000097","019011112586793",25.89,19,0.134,315.85,442.19,14.7,13.7,0.025,70292.800000012,70294.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409849107,136099.00
09/04/2014 12:45,1,0.643,ACTIVE,212.7,385.21,60.03,1409849104,"040051121000095","019011112586793",22.42,19,0.157,312.12,437.92,14.3,12.9,0.002,62740.600000024,62741.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849109,136100.00
09/04/2014 12:45,1,0.366,ACTIVE,213.0,337.52,60.00,1409849104,"033051125000132","019011112586793",34.40,19,0.138,315.98,439.58,12.5,6.4,0.101,61672.100000024,61673.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849110,136101.00
09/04/2014 12:45,1,0.367,ACTIVE,213.1,401.18,60.03,1409849104,"033051125000135","019011112586793",33.74,19,0.150,317.09,441.60,12.3,15.8,0.001,59235.999999964,59237.499999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849111,136102.00
09/04/2014 12:45,1,0.610,ACTIVE,213.0,374.25,60.00,1409849104,"040051121000116","019011112586793",25.30,18,0.092,312.57,439.54,15.3,12.6,0.130,69199.300000011,69200.800000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849113,136103.00
09/04/2014 12:45,1,0.587,ACTIVE,213.6,373.93,60.03,1409849104,"040051121000068","019011112586793",22.53,19,0.139,317.83,440.38,13.1,13.0,0.007,63632.5,63633.800000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849114,136104.00
09/04/2014 12:45,1,0.425,ACTIVE,212.7,402.56,60.03,1409849104,"033051125000118","019011112586793",38.68,19,0.156,317.68,445.42,16.3,12.9,0.066,79207.3,79209.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849115,136105.00
09/04/2014 12:45,1,0.433,ACTIVE,213.1,334.49,60.03,1409849104,"033051125000150","019011112586793",38.79,19,0.167,313.70,444.96,16.7,16.5,0.246,78255.400000036,78257.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849117,136106.00
09/04/2014 12:45,1,0.572,ACTIVE,212.9,385.78,60.03,1409849104,"040051121000185","019011112586793",24.09,19,0.139,315.96,439.77,13.7,11.2,0.003,71543.2,71544.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849118,136107.00
09/04/2014 12:45,1,0.553,ACTIVE,213.6,400.53,60.03,1409849104,"040051121000195","019011112586793",24.04,19,0.152,316.74,441.04,13.2,15.4,0.001,69447.300000013,69448.699999989,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849119,136108.00
09/04/2014 12:45,2,0.613,ACTIVE,214.64,340.85,60.012,1409849104,"274151322000083","019011112586793",27.99,22.80,0,331.83,346.26,17.4,14.8,0.106,249227.7,249227.7,23095,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849120,136109.00
09/04/2014 12:45,2,0.635,ACTIVE,214.64,338.74,59.990,1409849104,"274151322000076","019011112586793",28.59,23.30,0,334.24,346.56,18.4,15.8,0.124,260364.1,260364.1,23081,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849121,136110.00
09/04/2014 12:45,2,0.410,ACTIVE,214.41,398.56,60.022,1409849104,"274151322000094","019011112586793",37.27,23.80,0,334.24,423.20,15.4,12.9,0.093,185934.1,185934.1,23531,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849122,136111.00
09/04/2014 12:45,2,0.631,ACTIVE,214.19,342.65,60.001,1409849104,"274151322000052","019011112586793",28.25,23.00,0,331.83,346.26,18.1,15.5,0.110,250358.1,250358.1,23037,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849123,136112.00
09/04/2014 12:45,2,0.600,ACTIVE,214.41,340.25,60.006,1409849104,"274151322000085","019011112586793",28.61,22.50,0,333.63,346.56,17.4,14.9,0.097,249428.7,249428.7,22995,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849124,136113.00
09/04/2014 12:45,2,0.621,ACTIVE,214.19,340.55,60.006,1409849104,"274151322000087","019011112586793",27.67,26.80,0,332.73,346.26,17.4,14.9,0.106,237223.5,237223.5,23024,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849125,136114.00
09/04/2014 12:45,2,0.594,ACTIVE,213.74,341.45,60.001,1409849104,"274151322000088","019011112586793",27.65,22.80,0,333.03,345.66,16.7,14.2,0.093,242279.6,242279.6,23009,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849126,136115.00
09/04/2014 12:45,2,0.615,ACTIVE,214.41,338.74,60.012,1409849104,"274151322000095","019011112586793",28.63,22.80,0,332.73,346.26,17.9,15.3,0.110,258046.2,258046.2,23075,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849127,136116.00
09/04/2014 12:45,2,0.424,ACTIVE,215.09,406.37,60.006,1409849104,"274151322000068","019011112586793",38.09,24.80,0,335.14,420.50,16.2,13.8,0.084,184234.8,184234.8,23585,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849128,136117.00
09/04/2014 12:45,2,0.607,ACTIVE,214.41,341.15,60.012,1409849104,"274151322000054","019011112586793",28.25,23.30,0,332.43,346.26,17.4,14.9,0.097,247061.5,247061.5,23144,0,0,0,L,1151911521,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409849129,136118.00
09/04/2014 13:00,1,0.698,ACTIVE,213.6,369.43,60.03,1409850004,"040051121000097","019011112586793",26.08,20,0.133,313.22,440.98,18.1,14.0,0.194,70294.400000036,70297.699999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850006,136119.00
09/04/2014 13:00,1,0.771,ACTIVE,213.0,377.25,60.03,1409850004,"040051121000095","019011112586793",22.63,19,0.142,309.75,437.47,17.3,11.5,0.012,62741.900000036,62744.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850007,136120.00
09/04/2014 13:00,1,0.453,ACTIVE,213.5,330.74,60.03,1409850004,"033051125000132","019011112586793",34.24,19,0.138,316.31,439.97,15.4,7.8,0.236,61673.5,61676,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850009,136121.00
09/04/2014 13:00,1,0.451,ACTIVE,213.5,380.01,60.03,1409850004,"033051125000135","019011112586793",34.45,20,0.156,317.74,441.56,15.4,15.8,0.015,59237.499999964,59240.299999964,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850010,136122.00
09/04/2014 13:00,1,0.742,ACTIVE,213.2,325.05,60.07,1409850004,"040051121000116","019011112586793",25.70,18,0.169,310.77,439.44,18.9,13.9,0.233,69200.800000011,69204.100000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850011,136123.00
09/04/2014 13:00,1,0.730,ACTIVE,214.0,425.97,60.03,1409850004,"040051121000068","019011112586793",22.74,19,0.156,316.49,439.72,16.5,14.7,0.000,63633.800000012,63636.699999988,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850013,136124.00
09/04/2014 13:00,1,0.531,ACTIVE,213.3,361.60,60.07,1409850004,"033051125000118","019011112586793",38.99,19,0.198,314.89,442.26,20.6,24.3,0.248,79209.5,79213.4,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850014,136125.00
09/04/2014 13:00,1,0.539,ACTIVE,213.5,347.17,60.07,1409850004,"033051125000150","019011112586793",38.94,19,0.164,316.72,441.68,20.8,13.8,0.262,78257.600000024,78261.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850015,136126.00
09/04/2014 13:00,1,0.697,ACTIVE,213.6,416.36,60.07,1409850004,"040051121000185","019011112586793",24.49,19,0.161,315.73,439.84,16.9,12.3,0.001,71544.6,71547.5,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850016,136127.00
09/04/2014 13:00,1,0.673,ACTIVE,213.9,367.93,60.07,1409850004,"040051121000195","019011112586793",24.61,19,0.161,318.54,441.15,16.5,12.2,0.047,69448.699999989,69451.699999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850018,136128.00
09/04/2014 13:00,2,0.738,ACTIVE,214.87,340.85,60.038,1409850004,"274151322000083","019011112586793",28.37,22.50,0,330.93,349.56,21.2,18.5,0.146,249232.0,249232.0,23096,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850019,136129.00
09/04/2014 13:00,2,0.770,ACTIVE,215.77,340.55,60.033,1409850004,"274151322000076","019011112586793",29.08,23.00,0,330.93,350.17,22.6,19.9,0.141,260368.8,260368.8,23082,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850020,136130.00
09/04/2014 13:00,2,0.490,ACTIVE,214.87,407.57,60.033,1409850004,"274151322000094","019011112586793",38.31,23.80,0,334.84,424.11,19.0,16.4,0.124,185937.9,185937.9,23532,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850020,136131.00
09/04/2014 13:00,2,0.758,ACTIVE,214.64,342.35,60.033,1409850004,"274151322000052","019011112586793",28.47,23.00,0,328.22,349.56,21.9,19.2,0.146,250362.6,250362.6,23038,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850021,136132.00
09/04/2014 13:00,2,0.736,ACTIVE,214.87,340.55,60.033,1409850004,"274151322000085","019011112586793",28.49,22.30,0,331.23,349.26,21.2,18.6,0.137,249433.0,249433.0,22996,0,0,0,L,1151911521,1,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850022,136133.00
09/04/2014 13:00,2,0.748,ACTIVE,214.87,342.65,60.006,1409850004,"274151322000087","019011112586793",27.81,26.50,0,330.93,349.56,21.1,18.5,0.137,237227.8,237227.8,23025,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850023,136134.00
09/04/2014 13:00,2,0.725,ACTIVE,214.64,341.45,60.038,1409850004,"274151322000088","019011112586793",27.77,22.50,0,330.33,349.26,20.4,17.7,0.133,242283.7,242283.7,23010,0,0,0,L,1151911521,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850024,136135.00
09/04/2014 13:00,2,0.764,ACTIVE,214.87,341.15,60.033,1409850004,"274151322000095","019011112586793",28.53,22.30,0,328.82,349.56,22.1,19.4,0.141,258050.7,258050.7,23076,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850025,136136.00
09/04/2014 13:00,2,0.510,ACTIVE,215.54,407.27,60.033,1409850004,"274151322000068","019011112586793",38.21,24.80,0,336.34,425.31,19.8,17.2,0.119,184238.8,184238.8,23586,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850026,136137.00
09/04/2014 13:00,2,0.738,ACTIVE,214.87,342.05,60.038,1409850004,"274151322000054","019011112586793",28.37,23.30,0,330.63,349.26,21.2,18.5,0.137,247065.9,247065.9,23145,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850027,136138.00
09/04/2014 13:15,1,1.003,ACTIVE,213.8,380.40,60.00,1409850907,"040051121000097","019011112586793",26.63,20,0.225,313.36,441.50,26.6,30.0,0.061,70297.699999988,70302.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850910,136139.00
09/04/2014 13:15,1,1.066,ACTIVE,213.0,346.21,60.00,1409850907,"040051121000095","019011112586793",23.31,20,0.197,311.19,438.48,24.7,28.5,0.110,62744.600000024,62748.699999988,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850912,136140.00
09/04/2014 13:15,1,0.661,ACTIVE,213.6,336.06,60.03,1409850907,"033051125000132","019011112586793",34.62,20,0.167,315.11,441.74,22.8,15.8,0.200,61676,61680.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850914,136141.00
09/04/2014 13:15,1,0.638,ACTIVE,212.9,363.44,60.00,1409850907,"033051125000135","019011112586793",34.81,20,0.166,317.71,442.46,22.1,26.8,0.066,59240.299999964,59244.499999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850916,136142.00
09/04/2014 13:15,1,1.031,ACTIVE,212.9,416.22,60.03,1409850907,"040051121000116","019011112586793",25.77,19,0.157,310.33,440.11,26.4,15.7,0.017,69204.100000011,69208.800000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850918,136143.00
09/04/2014 13:15,1,1.008,ACTIVE,213.2,332.89,60.03,1409850907,"040051121000068","019011112586793",23.38,19,0.198,314.08,440.62,23.4,20.0,0.223,63636.699999988,63640.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850920,136144.00
09/04/2014 13:15,1,0.744,ACTIVE,212.9,400.28,60.00,1409850907,"033051125000118","019011112586793",39.26,20,0.232,318.44,443.57,29.0,35.2,0.054,79213.4,79219.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850922,136145.00
09/04/2014 13:15,1,0.758,ALERT,213.7,362.60,60.03,1409850907,"033051125000150","019011112586793",39.10,20,0.253,313.59,443.57,29.5,34.6,0.184,78261.400000036,78267.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409850924,136146.00
