ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 13:15,1,0.992,ACTIVE,213.4,392.38,60.03,1409850907,"040051121000185","019011112586793",25.19,20,0.194,313.58,440.72,24.8,22.3,0.028,71547.5,71551.8,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850926,136147.00
09/04/2014 13:15,1,0.991,ACTIVE,213.3,401.25,60.00,1409850907,"040051121000195","019011112586793",25.01,20,0.184,315.21,441.84,24.6,14.5,0.022,69451.699999989,69456.100000025,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850928,136148.00
09/04/2014 13:15,2,1.082,ACTIVE,213.74,346.56,59.975,1409850907,"274151322000083","019011112586793",28.82,22.50,0,333.93,355.58,31.6,28.6,0.221,249238.2,249238.2,23097,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850929,136149.00
09/04/2014 13:15,2,1.139,ACTIVE,214.64,343.55,59.985,1409850907,"274151322000076","019011112586793",29.50,23.00,0,335.14,357.08,34.0,30.9,0.221,260375.4,260375.4,23083,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850930,136150.00
09/04/2014 13:15,2,0.732,ACTIVE,214.19,410.58,59.975,1409850907,"274151322000094","019011112586793",38.23,23.80,0,332.73,437.93,28.4,25.5,0.186,185943.4,185943.4,23533,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850931,136151.00
09/04/2014 13:15,2,1.105,ACTIVE,214.19,347.76,60.001,1409850907,"274151322000052","019011112586793",28.80,23.00,0,330.63,355.88,32.3,29.3,0.221,250369.0,250369.0,23039,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850932,136152.00
09/04/2014 13:15,2,1.082,ACTIVE,214.41,346.56,59.985,1409850907,"274151322000085","019011112586793",28.92,22.30,0,332.43,355.58,31.7,28.7,0.203,249439.2,249439.2,22997,0,0,0,L,1151911521,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850933,136153.00
09/04/2014 13:15,2,1.070,ACTIVE,213.96,347.16,59.980,1409850907,"274151322000087","019011112586793",28.61,26.50,0,334.24,355.58,31.0,28.0,0.208,237233.9,237233.9,23026,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850934,136154.00
09/04/2014 13:15,2,1.053,ACTIVE,213.74,347.76,59.980,1409850907,"274151322000088","019011112586793",28.61,22.80,0,333.93,354.97,30.5,27.5,0.199,242289.7,242289.7,23011,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850935,136155.00
09/04/2014 13:15,2,1.123,ACTIVE,214.19,348.36,60.006,1409850907,"274151322000095","019011112586793",29.32,22.30,0,334.24,355.88,33.3,30.2,0.225,258057.2,258057.2,23077,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850935,136156.00
09/04/2014 13:15,2,0.740,ACTIVE,214.87,415.99,60.001,1409850907,"274151322000068","019011112586793",38.70,25.00,0,332.73,435.53,29.0,26.0,0.181,184244.4,184244.4,23587,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850936,136157.00
09/04/2014 13:15,2,1.082,ACTIVE,213.96,345.06,59.980,1409850907,"274151322000054","019011112586793",28.73,23.30,0,333.63,355.58,31.5,28.5,0.212,247072.1,247072.1,23146,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409850937,136158.00
09/04/2014 13:30,1,1.259,ACTIVE,213.5,335.04,60.00,1409851804,"040051121000097","019011112586793",26.35,21,0.202,313.92,443.51,33.0,33.3,0.234,70302.5,70308.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851806,136159.00
09/04/2014 13:30,1,1.306,ACTIVE,213.4,412.77,60.00,1409851804,"040051121000095","019011112586793",23.42,20,0.200,311.80,438.72,30.4,16.0,0.027,62748.699999988,62754.199999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851807,136160.00
09/04/2014 13:30,1,0.826,ACTIVE,213.8,408.63,60.03,1409851804,"033051125000132","019011112586793",34.77,20,0.177,317.01,439.90,28.6,24.3,0.036,61680.199999988,61685.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851809,136161.00
09/04/2014 13:30,1,0.802,ACTIVE,214.2,403.94,60.00,1409851804,"033051125000135","019011112586793",34.97,21,0.228,317.45,441.88,27.9,26.7,0.039,59244.499999964,59249.799999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851810,136162.00
09/04/2014 13:30,1,1.280,ACTIVE,213.9,356.98,60.00,1409851804,"040051121000116","019011112586793",26.24,19,0.204,309.74,442.36,33.4,25.6,0.130,69208.800000011,69215.000000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851811,136163.00
09/04/2014 13:30,1,1.252,ACTIVE,214.1,392.27,60.03,1409851804,"040051121000068","019011112586793",23.83,20,0.188,317.04,439.89,29.7,18.4,0.156,63640.699999988,63646.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851813,136164.00
09/04/2014 13:30,1,0.935,ACTIVE,213.8,366.82,60.00,1409851804,"033051125000118","019011112586793",39.49,20,0.226,315.75,444.17,36.7,29.6,0.178,79219.2,79226.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851814,136165.00
09/04/2014 13:30,1,0.947,ACTIVE,213.8,357.08,60.00,1409851804,"033051125000150","019011112586793",39.29,20,0.220,314.77,444.13,37.0,38.3,0.192,78267.199999988,78274.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851815,136166.00
09/04/2014 13:30,1,1.254,ACTIVE,214.1,374.69,60.00,1409851804,"040051121000185","019011112586793",25.18,20,0.234,313.96,442.21,31.4,30.9,0.075,71551.8,71557.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851816,136167.00
09/04/2014 13:30,1,1.234,ACTIVE,213.9,370.47,60.00,1409851804,"040051121000195","019011112586793",25.42,20,0.221,315.60,443.40,31.2,30.2,0.094,69456.100000025,69462.100000025,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851818,136168.00
09/04/2014 13:30,2,1.318,ACTIVE,215.09,343.55,59.985,1409851804,"274151322000083","019011112586793",29.10,23.00,0,334.54,359.78,38.9,35.6,0.265,249246.1,249246.1,23098,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851819,136169.00
09/04/2014 13:30,2,1.398,ACTIVE,216.22,348.36,60.017,1409851804,"274151322000076","019011112586793",29.58,23.50,0,335.74,361.59,41.9,38.5,0.278,260383.9,260383.9,23084,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851820,136170.00
09/04/2014 13:30,2,0.893,ACTIVE,215.54,412.38,59.996,1409851804,"274151322000094","019011112586793",38.74,24.30,0,333.33,440.34,35.0,31.9,0.234,185950.4,185950.4,23534,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851821,136171.00
09/04/2014 13:30,2,1.348,ACTIVE,215.54,342.95,59.990,1409851804,"274151322000052","019011112586793",28.96,23.50,0,334.24,360.08,39.5,36.2,0.247,250377.0,250377.0,23040,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851821,136172.00
09/04/2014 13:30,2,1.324,ACTIVE,215.77,346.86,60.006,1409851804,"274151322000085","019011112586793",28.98,22.80,0,335.14,360.08,38.9,35.6,0.252,249447.1,249447.1,22998,0,0,0,L,1151911521,1,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851822,136173.00
09/04/2014 13:30,2,1.314,ACTIVE,215.32,349.86,59.996,1409851804,"274151322000087","019011112586793",28.57,26.80,0,334.54,359.78,38.0,34.8,0.247,237241.6,237241.6,23027,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851823,136174.00
09/04/2014 13:30,2,1.295,ACTIVE,214.87,344.45,59.990,1409851804,"274151322000088","019011112586793",28.67,23.30,0,334.54,359.48,37.6,34.4,0.247,242297.2,242297.2,23012,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851824,136175.00
09/04/2014 13:30,2,1.400,ACTIVE,215.54,347.76,59.990,1409851804,"274151322000095","019011112586793",29.06,22.80,0,334.54,360.99,41.3,37.9,0.283,258065.5,258065.5,23078,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851825,136176.00
09/04/2014 13:30,2,0.879,ACTIVE,216.00,422.90,59.996,1409851804,"274151322000068","019011112586793",39.76,25.50,0,333.33,446.35,35.7,32.5,0.225,184251.6,184251.6,23588,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851826,136177.00
09/04/2014 13:30,2,1.314,ACTIVE,215.09,348.36,59.964,1409851804,"274151322000054","019011112586793",29.04,23.80,0,334.24,360.38,38.7,35.4,0.265,247079.9,247079.9,23147,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409851827,136178.00
09/04/2014 13:45,1,1.769,ACTIVE,214.7,370.57,60.00,1409852704,"040051121000097","019011112586793",26.75,22,0.298,308.63,444.23,47.1,49.3,0.267,70308.800000012,70317.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852706,136179.00
09/04/2014 13:45,1,1.775,ACTIVE,214.3,391.55,60.00,1409852704,"040051121000095","019011112586793",24.24,21,0.246,305.17,440.54,42.8,33.3,0.106,62754.199999988,62761.900000036,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852708,136180.00
09/04/2014 13:45,1,1.156,ACTIVE,214.7,404.03,60.00,1409852704,"033051125000132","019011112586793",35.42,21,0.246,309.98,443.93,40.7,31.7,0.129,61685.600000024,61693.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852709,136181.00
09/04/2014 13:45,1,1.140,ACTIVE,214.2,344.33,60.00,1409852704,"033051125000135","019011112586793",35.23,22,0.250,314.59,444.53,39.9,41.0,0.296,59249.799999964,59257.399999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852710,136182.00
09/04/2014 13:45,1,1.801,ACTIVE,214.2,411.05,60.00,1409852704,"040051121000116","019011112586793",26.47,20,0.282,304.36,441.49,47.4,43.9,0.160,69215.000000011,69223.800000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852711,136183.00
09/04/2014 13:45,1,1.771,ACTIVE,214.6,346.77,60.00,1409852704,"040051121000068","019011112586793",24.16,21,0.268,308.36,442.67,42.5,44.0,0.306,63646.300000012,63654.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852713,136184.00
09/04/2014 13:45,1,1.341,ACTIVE,214.6,353.84,60.03,1409852704,"033051125000118","019011112586793",39.36,21,0.302,304.98,447.75,52.5,43.0,0.411,79226.5,79236.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852714,136185.00
09/04/2014 13:45,1,1.329,ACTIVE,213.8,422.41,60.00,1409852704,"033051125000150","019011112586793",39.96,22,0.332,305.39,448.22,52.8,54.9,0.082,78274.5,78284.900000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852715,136186.00
09/04/2014 13:45,1,1.757,ACTIVE,214.7,392.40,60.00,1409852704,"040051121000185","019011112586793",26.01,22,0.265,306.20,442.57,45.4,35.2,0.261,71557.6,71566,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852717,136187.00
09/04/2014 13:45,1,1.768,ACTIVE,214.7,337.34,60.00,1409852704,"040051121000195","019011112586793",25.83,21,0.288,308.46,443.75,45.4,38.1,0.340,69462.100000025,69470.800000013,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852718,136188.00
09/04/2014 13:45,2,1.855,ACTIVE,216.22,355.88,60.006,1409852704,"274151322000083","019011112586793",29.34,24.00,0,330.63,368.80,55.1,51.3,0.380,249256.9,249256.9,23099,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852719,136189.00
09/04/2014 13:45,2,1.971,ACTIVE,216.67,362.49,59.985,1409852704,"274151322000076","019011112586793",29.76,24.80,0,334.54,371.81,59.4,55.4,0.420,260395.7,260395.7,23085,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852720,136190.00
09/04/2014 13:45,2,1.246,ACTIVE,216.22,429.22,59.985,1409852704,"274151322000094","019011112586793",39.48,25.30,0,336.04,449.05,49.6,46.0,0.336,185960.1,185960.1,23535,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852721,136191.00
09/04/2014 13:45,2,1.887,ACTIVE,216.22,359.18,59.985,1409852704,"274151322000052","019011112586793",29.18,24.80,0,333.33,369.10,55.8,51.9,0.358,250388.1,250388.1,23041,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852722,136192.00
09/04/2014 13:45,2,1.867,ACTIVE,216.22,358.28,59.980,1409852704,"274151322000085","019011112586793",29.16,24.00,0,333.93,369.70,55.2,51.3,0.362,249458.0,249458.0,22999,0,0,0,L,1151911521,1,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852723,136193.00
09/04/2014 13:45,2,1.846,ACTIVE,216.45,358.58,59.980,1409852704,"274151322000087","019011112586793",28.73,27.80,0,333.33,368.50,53.7,49.9,0.345,237252.2,237252.2,23028,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852724,136194.00
09/04/2014 13:45,2,1.838,ACTIVE,215.77,357.98,60.001,1409852704,"274151322000088","019011112586793",28.82,24.30,0,333.63,368.50,53.7,49.9,0.354,242307.8,242307.8,23013,0,0,0,L,1151911521,1,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852725,136195.00
09/04/2014 13:45,2,1.969,ACTIVE,216.00,360.08,59.980,1409852704,"274151322000095","019011112586793",29.48,23.80,0,333.03,370.90,58.8,54.8,0.393,258077.2,258077.2,23079,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852726,136196.00
09/04/2014 13:45,2,1.236,ACTIVE,216.90,430.12,59.980,1409852704,"274151322000068","019011112586793",39.86,26.80,0,337.54,446.95,50.3,46.6,0.331,184261.5,184261.5,23589,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852727,136197.00
09/04/2014 13:45,2,1.852,ACTIVE,215.77,352.27,59.980,1409852704,"274151322000054","019011112586793",29.26,24.80,0,331.83,369.40,55.0,51.1,0.354,247090.7,247090.7,23148,0,0,0,L,1151911521,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409852728,136198.00
09/04/2014 14:00,1,2.380,ACTIVE,215.9,329.57,60.03,1409853604,"040051121000097","019011112586793",26.60,23,0.391,300.64,448.74,62.9,62.9,0.373,70317.699999988,70330.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853606,136199.00
09/04/2014 14:00,1,2.356,ACTIVE,215.7,388.68,60.03,1409853604,"040051121000095","019011112586793",24.28,23,0.265,297.70,446.03,56.9,43.6,0.321,62761.900000036,62773.100000024,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853607,136200.00
09/04/2014 14:00,1,1.554,ACTIVE,216.2,341.78,60.03,1409853604,"033051125000132","019011112586793",35.08,22,0.280,305.09,448.43,54.2,42.5,0.379,61693.300000012,61704.199999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853609,136201.00
09/04/2014 14:00,1,1.501,ACTIVE,216.1,428.41,60.07,1409853604,"033051125000135","019011112586793",35.69,23,0.272,307.88,448.63,53.3,36.9,0.077,59257.399999964,59268.099999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853610,136202.00
09/04/2014 14:00,1,2.387,ACTIVE,215.1,340.31,60.03,1409853604,"040051121000116","019011112586793",26.57,21,0.392,296.83,448.01,63.1,71.3,0.322,69223.800000011,69236.500000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853611,136203.00
09/04/2014 14:00,1,2.368,ACTIVE,215.6,329.95,60.07,1409853604,"040051121000068","019011112586793",24.20,22,0.322,305.06,447.65,57.0,54.6,0.380,63654.199999988,63665.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853613,136204.00
09/04/2014 14:00,1,1.854,ACTIVE,215.9,350.21,60.03,1409853604,"033051125000118","019011112586793",29.23,22,0.339,305.08,448.09,53.9,57.7,0.233,79236.8,79249.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853614,136205.00
09/04/2014 14:00,1,1.861,ACTIVE,215.9,322.78,60.07,1409853604,"033051125000150","019011112586793",29.31,23,0.287,304.03,448.73,54.2,43.0,0.360,78284.900000036,78297.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853615,136206.00
09/04/2014 14:00,1,2.372,ACTIVE,216.0,315.14,60.03,1409853604,"040051121000185","019011112586793",25.97,23,0.358,302.14,448.51,61.3,70.0,0.376,71566,71578.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853616,136207.00
09/04/2014 14:00,1,2.389,ACTIVE,215.1,425.19,60.03,1409853604,"040051121000195","019011112586793",25.87,22,0.346,301.92,448.66,61.5,60.3,0.099,69470.800000013,69483.199999989,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853618,136208.00
09/04/2014 14:00,2,2.510,ACTIVE,216.90,368.20,60.038,1409853604,"274151322000083","019011112586793",28.88,25.80,0,336.64,383.53,73.4,69.0,0.530,249272.1,249272.1,23100,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853619,136209.00
09/04/2014 14:00,2,2.633,ACTIVE,218.03,359.78,60.043,1409853604,"274151322000076","019011112586793",29.66,26.30,0,338.44,385.33,79.1,74.4,0.539,260412.1,260412.1,23086,0,0,0,L,1151911521,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853620,136210.00
09/04/2014 14:00,2,1.566,ACTIVE,216.90,445.45,60.038,1409853604,"274151322000094","019011112586793",40.81,26.80,0,397.96,462.28,63.8,59.7,0.429,185973.7,185973.7,23536,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853620,136211.00
09/04/2014 14:00,2,2.504,ACTIVE,216.90,356.18,60.033,1409853604,"274151322000052","019011112586793",29.22,26.30,0,336.94,383.83,74.1,69.6,0.508,250403.4,250403.4,23042,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853621,136212.00
09/04/2014 14:00,2,2.498,ACTIVE,217.35,367.60,60.049,1409853604,"274151322000085","019011112586793",29.08,25.50,0,338.14,383.23,73.5,69.1,0.499,249473.1,249473.1,23000,0,0,0,L,1151911521,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853622,136213.00
09/04/2014 14:00,2,2.459,ACTIVE,216.90,365.80,60.038,1409853604,"274151322000087","019011112586793",28.65,29.30,0,337.24,382.03,71.3,66.9,0.482,237266.9,237266.9,23029,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853623,136214.00
09/04/2014 14:00,2,2.443,ACTIVE,217.13,351.97,60.038,1409853604,"274151322000088","019011112586793",28.98,25.80,0,337.54,383.23,71.7,67.2,0.464,242322.5,242322.5,23014,0,0,0,L,1151911521,1,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853624,136215.00
09/04/2014 14:00,2,2.629,ACTIVE,217.13,354.07,60.038,1409853604,"274151322000095","019011112586793",29.46,25.50,0,336.94,385.33,78.4,73.7,0.517,258093.4,258093.4,23080,0,0,0,L,1151911521,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853625,136216.00
09/04/2014 14:00,2,1.633,ACTIVE,218.03,432.82,60.054,1409853604,"274151322000068","019011112586793",40.02,28.00,0,395.25,458.67,66.7,62.4,0.420,184275.2,184275.2,23590,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853626,136217.00
09/04/2014 14:00,2,2.506,ACTIVE,217.13,368.20,60.022,1409853604,"274151322000054","019011112586793",28.84,26.50,0,336.64,383.83,73.2,68.7,0.486,247105.8,247105.8,23149,0,0,0,L,1151911521,1,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409853628,136218.00
09/04/2014 14:15,1,4.675,ACTIVE,217.3,353.30,60.00,1409854504,"040051121000097","019011112586793",26.34,25,0.543,301.15,451.54,122.5,117.7,0.554,70330.5,70350.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854507,136219.00
09/04/2014 14:15,1,4.629,ACTIVE,216.4,329.73,60.00,1409854504,"040051121000095","019011112586793",23.93,24,0.488,298.94,448.65,110.2,105.0,0.500,62773.100000024,62790.600000024,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854508,136220.00
09/04/2014 14:15,1,3.014,ACTIVE,217.4,351.41,60.00,1409854504,"033051125000132","019011112586793",35.20,24,0.466,302.63,449.38,105.5,101.1,0.482,61704.199999988,61720.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854510,136221.00
09/04/2014 14:15,1,2.983,ACTIVE,217.4,347.40,60.00,1409854504,"033051125000135","019011112586793",35.07,25,0.464,304.23,449.87,104.1,100.5,0.475,59268.099999964,59283.499999964,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854511,136222.00
09/04/2014 14:15,1,4.662,ACTIVE,216.3,333.86,60.00,1409854504,"040051121000116","019011112586793",26.47,23,0.547,298.35,450.27,122.8,117.9,0.551,69236.500000011,69256.500000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854512,136223.00
09/04/2014 14:15,1,4.755,ACTIVE,217.1,330.32,60.00,1409854504,"040051121000068","019011112586793",23.88,24,0.501,303.99,448.90,113.0,108.4,0.514,63665.600000024,63683.600000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854514,136224.00
09/04/2014 14:15,1,3.490,ACTIVE,217.0,354.81,60.00,1409854504,"033051125000118","019011112586793",40.10,24,0.624,302.92,448.56,139.2,134.7,0.616,79249.1,79269.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854515,136225.00
09/04/2014 14:15,1,3.486,ACTIVE,216.9,351.23,60.00,1409854504,"033051125000150","019011112586793",40.19,24,0.624,303.89,449.78,139.4,134.5,0.625,78297.199999988,78317.199999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854516,136226.00
09/04/2014 14:15,1,4.789,ACTIVE,217.4,354.90,60.00,1409854504,"040051121000185","019011112586793",26.07,25,0.553,302.75,451.12,124.2,119.6,0.558,71578.3,71597.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854518,136227.00
09/04/2014 14:15,1,4.780,ACTIVE,217.0,362.52,60.00,1409854504,"040051121000195","019011112586793",26.24,24,0.553,300.85,451.17,124.8,119.8,0.561,69483.199999989,69503.100000025,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854519,136228.00
09/04/2014 14:15,2,4.836,ACTIVE,218.93,356.48,59.969,1409854504,"274151322000083","019011112586793",29.02,32.00,0,337.54,385.33,142.0,135.1,0.575,249295.4,249295.4,23101,0,0,0,L,1151911521,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854520,136229.00
09/04/2014 14:15,2,5.064,ACTIVE,219.84,368.50,59.980,1409854504,"274151322000076","019011112586793",29.72,32.40,0,338.44,385.63,152.5,145.3,0.588,260437.2,260437.2,23087,0,0,0,L,1151911521,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854521,136230.00
09/04/2014 14:15,2,3.174,ACTIVE,219.16,439.74,59.980,1409854504,"274151322000094","019011112586793",40.47,32.60,0,401.56,472.20,129.2,122.8,0.486,185994.8,185994.8,23537,0,0,0,L,1151911521,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854522,136231.00
09/04/2014 14:15,2,4.879,ACTIVE,218.93,352.57,59.980,1409854504,"274151322000052","019011112586793",28.82,32.00,0,337.84,385.63,142.5,135.6,0.539,250426.8,250426.8,23043,0,0,0,L,1151911521,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854523,136232.00
09/04/2014 14:15,2,4.885,ACTIVE,219.16,356.18,59.980,1409854504,"274151322000085","019011112586793",28.82,30.30,0,338.44,385.33,142.4,135.6,0.535,249496.4,249496.4,23001,0,0,0,L,1151911521,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854524,136233.00
09/04/2014 14:15,2,4.832,ACTIVE,219.16,357.38,59.953,1409854504,"274151322000087","019011112586793",28.05,35.20,0,337.54,384.43,137.4,130.7,0.521,237289.5,237289.5,23030,0,0,0,L,1151911521,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854525,136234.00
09/04/2014 14:15,2,4.830,ACTIVE,218.71,366.10,59.959,1409854504,"274151322000088","019011112586793",28.59,31.00,0,337.24,385.33,139.8,133.0,0.499,242345.4,242345.4,23015,0,0,0,L,1151911521,1,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854526,136235.00
09/04/2014 14:15,2,5.141,ACTIVE,218.93,356.18,59.985,1409854504,"274151322000095","019011112586793",29.24,31.50,0,337.84,385.93,152.2,145.0,0.566,258118.3,258118.3,23081,0,0,0,L,1151911521,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854526,136236.00
09/04/2014 14:15,2,3.342,ACTIVE,220.29,420.80,59.980,1409854504,"274151322000068","019011112586793",38.57,33.80,0,399.76,465.89,130.3,123.8,0.482,184296.4,184296.4,23591,0,0,0,L,1151911521,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854527,136237.00
09/04/2014 14:15,2,4.867,ACTIVE,218.93,355.88,59.975,1409854504,"274151322000054","019011112586793",28.71,32.40,0,337.54,385.33,141.4,134.6,0.530,247129.0,247129.0,23150,0,0,0,L,1151911521,1,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409854528,136238.00
09/04/2014 14:30,1,5.041,ACTIVE,217.3,327.50,60.03,1409855404,"040051121000097","019011112586793",26.12,27,0.583,316.96,371.35,131.0,125.8,0.589,70350.400000036,70378.699999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855406,136239.00
09/04/2014 14:30,1,5.031,ACTIVE,216.7,328.67,60.00,1409855404,"040051121000095","019011112586793",23.49,27,0.520,317.47,367.01,117.6,112.2,0.529,62790.600000024,62815.900000036,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855408,136240.00
09/04/2014 14:30,1,3.234,ACTIVE,217.6,329.29,60.03,1409855404,"033051125000132","019011112586793",34.81,26,0.495,314.15,366.15,112.0,107.3,0.508,61720.5,61744.600000024,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855409,136241.00
09/04/2014 14:30,1,3.178,ACTIVE,217.1,338.42,60.03,1409855404,"033051125000135","019011112586793",34.70,27,0.488,318.42,365.82,109.7,105.6,0.502,59283.499999964,59307.399999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855410,136242.00
09/04/2014 14:30,1,5.000,ACTIVE,216.2,351.93,60.00,1409855404,"040051121000116","019011112586793",25.90,24,0.575,316.51,370.14,128.9,123.5,0.580,69256.500000011,69284.200000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855411,136243.00
09/04/2014 14:30,1,5.016,ACTIVE,217.3,361.62,60.03,1409855404,"040051121000068","019011112586793",23.61,26,0.524,317.57,367.09,117.8,113.0,0.533,63683.600000024,63709.100000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855413,136244.00
09/04/2014 14:30,1,3.688,ACTIVE,216.9,370.32,60.00,1409855404,"033051125000118","019011112586793",39.59,26,0.649,315.06,373.95,145.3,139.9,0.650,79269.1,79300.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855414,136245.00
09/04/2014 14:30,1,3.658,ACTIVE,217.7,352.82,60.03,1409855404,"033051125000150","019011112586793",39.81,27,0.647,315.88,375.66,144.9,140.1,0.644,78317.199999988,78348.900000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855415,136246.00
09/04/2014 14:30,1,5.015,ACTIVE,217.2,331.75,60.03,1409855404,"040051121000185","019011112586793",25.80,27,0.572,318.15,369.83,128.7,123.7,0.578,71597.9,71625.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855416,136247.00
09/04/2014 14:30,1,5.042,ACTIVE,217.0,340.27,60.03,1409855404,"040051121000195","019011112586793",25.92,26,0.579,316.73,369.99,130.0,124.9,0.584,69503.100000025,69531.300000013,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855418,136248.00
09/04/2014 14:30,2,5.199,ACTIVE,218.03,370.00,60.012,1409855404,"274151322000083","019011112586793",28.75,35.60,0,337.54,383.53,151.2,144.0,0.605,249327.9,249327.9,23102,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855419,136249.00
09/04/2014 14:30,2,5.539,ACTIVE,218.93,362.49,60.012,1409855404,"274151322000076","019011112586793",28.98,36.30,0,339.04,386.23,162.6,155.0,0.623,260472.1,260472.1,23088,0,0,0,L,1151911521,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855420,136250.00
09/04/2014 14:30,2,3.559,ACTIVE,218.26,429.52,60.012,1409855404,"274151322000094","019011112586793",38.82,35.40,0,400.06,455.97,140.0,133.2,0.535,186024.7,186024.7,23538,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855421,136251.00
09/04/2014 14:30,2,5.264,ACTIVE,218.48,367.90,60.012,1409855404,"274151322000052","019011112586793",28.51,36.30,0,337.54,384.43,151.9,144.7,0.579,250459.4,250459.4,23044,0,0,0,L,1151911521,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855422,136252.00
09/04/2014 14:30,2,5.305,ACTIVE,218.26,370.00,60.017,1409855404,"274151322000085","019011112586793",28.25,34.80,0,339.04,384.13,151.9,144.7,0.575,249529.0,249529.0,23002,0,0,0,L,1151911521,1,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855423,136253.00
09/04/2014 14:30,2,5.203,ACTIVE,218.26,351.37,60.006,1409855404,"274151322000087","019011112586793",27.53,40.40,0,337.84,382.63,145.0,138.0,0.548,237320.7,237320.7,23031,0,0,0,L,1151911521,1,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855424,136254.00
09/04/2014 14:30,2,5.219,ACTIVE,218.03,354.67,60.012,1409855404,"274151322000088","019011112586793",28.15,35.00,0,337.54,384.43,148.8,141.7,0.552,242377.3,242377.3,23016,0,0,0,L,1151911521,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855425,136255.00
09/04/2014 14:30,2,5.514,ACTIVE,218.26,361.89,59.996,1409855404,"274151322000095","019011112586793",29.02,35.40,0,336.04,386.83,162.1,154.5,0.605,258153.1,258153.1,23082,0,0,0,L,1151911521,1,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855426,136256.00
09/04/2014 14:30,2,3.527,ACTIVE,219.16,434.33,60.006,1409855404,"274151322000068","019011112586793",39.22,37.30,0,397.96,454.76,138.7,131.9,0.526,184326.2,184326.2,23592,0,0,0,L,1151911521,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855427,136257.00
09/04/2014 14:30,2,5.262,ACTIVE,218.26,351.37,60.012,1409855404,"274151322000054","019011112586793",28.29,36.50,0,334.84,385.03,150.6,143.5,0.566,247161.3,247161.3,23151,0,0,0,L,1151911521,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409855428,136258.00
09/04/2014 14:45,1,7.767,ACTIVE,217.8,378.50,60.03,1409856305,"040051121000097","019011112586793",24.98,30,0.858,316.17,388.60,193.0,185.2,0.843,70378.699999988,70415.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856307,136259.00
09/04/2014 14:45,1,7.668,ACTIVE,217.6,355.42,60.03,1409856305,"040051121000095","019011112586793",22.35,30,0.761,316.83,381.52,170.5,164.6,0.748,62815.900000036,62848.900000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856309,136260.00
09/04/2014 14:45,1,4.920,ACTIVE,217.8,371.91,60.00,1409856305,"033051125000132","019011112586793",33.65,29,0.730,318.54,381.49,164.8,158.1,0.727,61744.600000024,61776.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856310,136261.00
09/04/2014 14:45,1,4.872,ACTIVE,218.3,359.07,60.03,1409856305,"033051125000135","019011112586793",33.28,30,0.721,318.06,380.71,161.4,156.6,0.708,59307.399999964,59338.699999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856311,136262.00
09/04/2014 14:45,1,7.559,ALERT,217.2,371.01,60.00,1409856305,"040051121000116","019011112586793",25.24,27,0.849,315.53,386.78,189.8,182.9,0.832,69284.200000011,69320.800000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409856313,136263.00
09/04/2014 14:45,1,7.749,ACTIVE,218.0,373.98,60.03,1409856305,"040051121000068","019011112586793",22.39,30,0.768,317.89,383.51,172.6,166.7,0.755,63709.100000024,63742.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856314,136264.00
09/04/2014 14:45,1,4.857,ACTIVE,217.2,335.84,60.00,1409856305,"033051125000118","019011112586793",41.95,29,0.905,313.95,394.60,202.7,195.3,0.888,79300.7,79342.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856315,136265.00
09/04/2014 14:45,1,5.934,ACTIVE,218.0,321.98,60.03,1409856305,"033051125000150","019011112586793",34.40,30,0.907,314.26,391.22,203.1,196.0,0.888,78348.900000036,78390.300000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856317,136266.00
09/04/2014 14:45,1,7.813,ACTIVE,218.3,324.55,60.03,1409856305,"040051121000185","019011112586793",24.91,31,0.864,317.03,389.69,193.7,187.2,0.846,71625.9,71662.9,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856318,136267.00
09/04/2014 14:45,1,7.950,ACTIVE,217.4,327.88,60.03,1409856305,"040051121000195","019011112586793",24.92,30,0.874,316.06,388.28,197.1,188.7,0.855,69531.300000013,69568.699999989,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856319,136268.00
09/04/2014 14:45,2,8.020,ACTIVE,219.61,378.72,60.012,1409856305,"274151322000083","019011112586793",27.41,41.50,0,335.74,399.16,222.5,212.8,0.857,249370.4,249370.4,23103,0,0,0,L,1151911521,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856320,136269.00
09/04/2014 14:45,2,8.383,ACTIVE,220.97,373.31,60.038,1409856305,"274151322000076","019011112586793",28.01,43.00,0,337.24,403.97,237.5,227.3,0.906,260517.6,260517.6,23089,0,0,0,L,1151911521,1,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856321,136270.00
09/04/2014 14:45,2,5.459,ACTIVE,220.06,419.90,60.001,1409856305,"274151322000094","019011112586793",37.73,40.60,0,393.45,461.08,208.2,199.1,0.787,186064.1,186064.1,23539,0,0,0,L,1151911521,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856322,136271.00
09/04/2014 14:45,2,7.963,ACTIVE,220.29,360.08,59.996,1409856305,"274151322000052","019011112586793",27.63,42.00,0,336.04,400.06,222.7,213.0,0.849,250502.0,250502.0,23045,0,0,0,L,1151911521,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856323,136272.00
09/04/2014 14:45,2,8.021,ACTIVE,220.29,385.03,59.985,1409856305,"274151322000085","019011112586793",27.37,41.00,0,336.64,399.76,222.4,212.7,0.826,249571.6,249571.6,23003,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856324,136273.00
09/04/2014 14:45,2,7.938,ACTIVE,219.84,375.71,60.012,1409856305,"274151322000087","019011112586793",26.04,47.00,0,336.64,396.75,209.2,200.0,0.795,237361.1,237361.1,23032,0,0,0,L,1151911521,1,125.62,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856325,136274.00
09/04/2014 14:45,2,7.979,ACTIVE,219.84,384.43,60.012,1409856305,"274151322000088","019011112586793",27.00,40.40,0,336.04,398.86,218.1,208.6,0.804,242419.0,242419.0,23017,0,0,0,L,1151911521,1,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856326,136275.00
09/04/2014 14:45,2,8.430,ACTIVE,220.06,386.53,60.012,1409856305,"274151322000095","019011112586793",27.93,41.80,0,335.44,402.77,238.2,228.0,0.879,258198.7,258198.7,23083,0,0,0,L,1151911521,1,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856327,136276.00
09/04/2014 14:45,2,5.383,ACTIVE,221.19,428.31,60.017,1409856305,"274151322000068","019011112586793",38.21,42.80,0,391.34,460.78,207.8,198.7,0.778,184365.5,184365.5,23593,0,0,0,L,1151911521,1,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856328,136277.00
09/04/2014 14:45,2,7.994,ACTIVE,220.29,362.19,60.012,1409856305,"274151322000054","019011112586793",27.17,43.00,0,336.64,399.46,219.8,210.3,0.826,247203.5,247203.5,23152,0,0,0,L,1151911521,1,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409856329,136278.00
09/04/2014 15:00,1,7.052,ACTIVE,218.9,376.61,60.03,1409857204,"040051121000097","019011112586793",25.42,32,0.789,313.49,389.32,178.4,171.9,0.773,70415.600000024,70457.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857206,136279.00
09/04/2014 15:00,1,7.096,ACTIVE,218.3,375.99,60.03,1409857204,"040051121000095","019011112586793",22.23,32,0.697,316.89,382.34,156.9,151.0,0.688,62848.900000036,62885.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857207,136280.00
09/04/2014 15:00,1,4.570,ACTIVE,218.9,369.14,60.03,1409857204,"033051125000132","019011112586793",33.08,32,0.663,316.99,380.61,150.4,144.2,0.666,61776.199999988,61811.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857209,136281.00
09/04/2014 15:00,1,4.499,ACTIVE,219.1,332.01,60.03,1409857204,"033051125000135","019011112586793",33.18,32,0.661,316.64,380.81,148.5,143.9,0.657,59338.699999964,59373.699999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857210,136282.00
09/04/2014 15:00,1,7.016,ACTIVE,217.7,330.54,60.03,1409857204,"040051121000116","019011112586793",25.17,29,0.780,312.61,388.33,175.7,168.6,0.773,69320.800000011,69361.900000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857211,136283.00
09/04/2014 15:00,1,7.097,ACTIVE,218.9,328.71,60.03,1409857204,"040051121000068","019011112586793",22.41,32,0.699,314.47,383.65,158.3,151.9,0.698,63742.400000036,63779.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857213,136284.00
09/04/2014 15:00,1,5.184,ACTIVE,217.9,329.06,60.03,1409857204,"033051125000118","019011112586793",38.59,32,0.886,313.78,394.92,199.1,191.3,0.866,79342.3,79388.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857214,136285.00
09/04/2014 15:00,1,5.157,ACTIVE,218.3,329.21,60.03,1409857204,"033051125000150","019011112586793",38.79,32,0.886,312.84,394.44,199.1,192.1,0.871,78390.300000012,78436.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857215,136286.00
09/04/2014 15:00,1,7.146,ACTIVE,218.7,370.43,60.07,1409857204,"040051121000185","019011112586793",24.91,32,0.787,315.86,388.48,177.1,170.3,0.776,71662.9,71704.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857217,136287.00
09/04/2014 15:00,1,7.237,ACTIVE,217.9,381.17,60.03,1409857204,"040051121000195","019011112586793",24.79,32,0.789,314.82,390.72,178.5,170.8,0.781,69568.699999989,69610.300000013,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857218,136288.00
09/04/2014 15:00,2,7.398,ACTIVE,220.06,362.79,60.033,1409857204,"274151322000083","019011112586793",27.19,46.40,0,335.44,400.66,203.7,194.7,0.809,249418.0,249418.0,23104,0,0,0,L,1151911521,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857219,136289.00
09/04/2014 15:00,2,7.695,ACTIVE,220.97,359.18,60.033,1409857204,"274151322000076","019011112586793",28.03,46.60,0,337.54,407.27,218.2,208.6,0.840,260568.5,260568.5,23090,0,0,0,L,1151911521,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857220,136290.00
09/04/2014 15:00,2,4.920,ACTIVE,220.06,424.41,60.022,1409857204,"274151322000094","019011112586793",38.01,43.40,0,385.03,456.57,189.1,180.6,0.716,186108.3,186108.3,23540,0,0,0,L,1151911521,1,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857221,136291.00
09/04/2014 15:00,2,7.363,ACTIVE,220.29,356.48,60.033,1409857204,"274151322000052","019011112586793",27.47,46.00,0,335.74,400.66,204.8,195.7,0.769,250549.7,250549.7,23046,0,0,0,L,1151911521,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857222,136292.00
