ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 15:00,2,7.453,ACTIVE,220.29,355.88,60.028,1409857204,"274151322000085","019011112586793",26.94,44.50,0,336.34,401.26,203.1,194.1,0.756,249619.2,249619.2,23004,0,0,0,L,1151911521,1,126.30,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857223,136293.00
09/04/2014 15:00,2,7.354,ACTIVE,220.06,366.10,60.022,1409857204,"274151322000087","019011112586793",25.37,53.80,0,336.34,397.35,188.7,180.2,0.703,237405.4,237405.4,23033,0,0,0,L,1151911521,1,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857224,136294.00
09/04/2014 15:00,2,7.332,ACTIVE,220.06,369.10,60.028,1409857204,"274151322000088","019011112586793",26.88,44.30,0,335.44,399.46,199.3,190.4,0.734,242465.5,242465.5,23018,0,0,0,L,1151911521,1,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857224,136295.00
09/04/2014 15:00,2,7.777,ACTIVE,220.06,356.78,60.028,1409857204,"274151322000095","019011112586793",27.59,46.80,0,333.93,403.97,217.1,207.6,0.795,258249.5,258249.5,23084,0,0,0,L,1151911521,1,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857225,136296.00
09/04/2014 15:00,2,4.957,ACTIVE,220.97,414.19,60.022,1409857204,"274151322000068","019011112586793",37.85,45.30,0,387.44,455.97,189.7,181.2,0.712,184409.8,184409.8,23594,0,0,0,L,1151911521,1,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857226,136297.00
09/04/2014 15:00,2,7.375,ACTIVE,220.06,382.33,60.022,1409857204,"274151322000054","019011112586793",27.02,46.00,0,335.74,400.66,201.6,192.7,0.751,247250.5,247250.5,23153,0,0,0,L,1151911521,1,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409857227,136298.00
09/04/2014 15:15,1,6.761,ACTIVE,218.0,370.68,60.03,1409858104,"040051121000097","019011112586793",25.55,32,0.764,316.70,385.49,171.9,165.6,0.753,70457.199999988,70499,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858106,136299.00
09/04/2014 15:15,1,6.789,ACTIVE,217.8,359.92,60.00,1409858104,"040051121000095","019011112586793",22.42,33,0.674,317.09,379.79,151.4,145.9,0.668,62885.699999988,62922.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858107,136300.00
09/04/2014 15:15,1,4.377,ACTIVE,217.6,338.98,60.03,1409858104,"033051125000132","019011112586793",33.25,33,0.641,319.82,377.52,144.8,138.7,0.641,61811.400000036,61846.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858109,136301.00
09/04/2014 15:15,1,4.342,ACTIVE,218.5,350.33,60.03,1409858104,"033051125000135","019011112586793",33.02,33,0.634,318.52,377.84,142.7,137.9,0.634,59373.699999964,59408.499999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858110,136302.00
09/04/2014 15:15,1,6.740,ACTIVE,217.4,323.61,60.03,1409858104,"040051121000116","019011112586793",25.22,30,0.753,315.68,383.56,169.1,162.4,0.745,69361.900000011,69402.900000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858111,136303.00
09/04/2014 15:15,1,6.859,ACTIVE,217.9,335.80,60.00,1409858104,"040051121000068","019011112586793",22.31,34,0.674,318.42,379.34,152.3,146.2,0.673,63779.5,63816.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858113,136304.00
09/04/2014 15:15,1,4.934,ACTIVE,217.9,326.33,60.03,1409858104,"033051125000118","019011112586793",38.92,33,0.849,315.37,391.84,191.0,183.8,0.835,79388.5,79435.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858114,136305.00
09/04/2014 15:15,1,4.979,ACTIVE,218.0,328.13,60.03,1409858104,"033051125000150","019011112586793",38.45,33,0.849,314.66,390.64,190.5,184.1,0.835,78436.699999988,78483.400000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858115,136306.00
09/04/2014 15:15,1,6.825,ACTIVE,218.3,331.23,60.03,1409858104,"040051121000185","019011112586793",25.05,33,0.756,318.55,383.98,170.1,164.0,0.745,71704.3,71745.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858116,136307.00
09/04/2014 15:15,1,6.941,ACTIVE,217.7,327.77,60.03,1409858104,"040051121000195","019011112586793",24.81,34,0.759,316.80,385.70,171.4,164.0,0.748,69610.300000013,69651.800000013,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858118,136308.00
09/04/2014 15:15,2,7.035,ACTIVE,219.39,362.49,60.012,1409858104,"274151322000083","019011112586793",27.53,48.80,0,335.74,395.55,196.4,187.7,0.778,249465.6,249465.6,23105,0,0,0,L,1151911521,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858119,136309.00
09/04/2014 15:15,2,7.375,ACTIVE,220.74,373.61,60.012,1409858104,"274151322000076","019011112586793",28.05,48.00,0,336.34,399.46,209.3,200.1,0.800,260619.3,260619.3,23091,0,0,0,L,1151911521,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858120,136310.00
09/04/2014 15:15,2,4.572,ACTIVE,219.84,432.52,60.017,1409858104,"274151322000094","019011112586793",38.98,46.20,0,385.33,455.37,180.7,172.5,0.694,186152.4,186152.4,23541,0,0,0,L,1151911521,1,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858121,136311.00
09/04/2014 15:15,2,6.982,ACTIVE,219.84,361.89,60.006,1409858104,"274151322000052","019011112586793",27.79,48.30,0,333.93,395.55,196.4,187.7,0.747,250597.3,250597.3,23047,0,0,0,L,1151911521,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858121,136312.00
09/04/2014 15:15,2,7.135,ACTIVE,220.06,357.08,60.033,1409858104,"274151322000085","019011112586793",27.02,47.30,0,336.34,396.45,195.1,186.4,0.729,249666.4,249666.4,23005,0,0,0,L,1151911521,1,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858122,136313.00
09/04/2014 15:15,2,7.047,ACTIVE,220.06,363.99,60.012,1409858104,"274151322000087","019011112586793",25.29,59.50,0,335.44,392.55,180.5,172.3,0.676,237449.2,237449.2,23034,0,0,0,L,1151911521,1,125.17,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858123,136314.00
09/04/2014 15:15,2,6.994,ACTIVE,219.61,360.08,59.996,1409858104,"274151322000088","019011112586793",27.08,46.20,0,336.04,394.65,191.6,183.0,0.712,242512.0,242512.0,23019,0,0,0,L,1151911521,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858124,136315.00
09/04/2014 15:15,2,7.443,ACTIVE,219.61,358.88,60.012,1409858104,"274151322000095","019011112586793",27.67,49.50,0,335.44,398.86,208.8,199.6,0.769,258300.1,258300.1,23085,0,0,0,L,1151911521,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858125,136316.00
09/04/2014 15:15,2,4.729,ACTIVE,220.74,415.69,60.012,1409858104,"274151322000068","019011112586793",38.25,46.00,0,385.33,455.97,182.3,174.0,0.689,184454.0,184454.0,23595,0,0,0,L,1151911521,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858126,136317.00
09/04/2014 15:15,2,7.070,ACTIVE,219.84,357.08,60.006,1409858104,"274151322000054","019011112586793",27.06,47.80,0,335.74,396.75,193.9,185.2,0.725,247297.5,247297.5,23154,0,0,0,L,1151911521,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409858127,136318.00
09/04/2014 15:30,1,6.503,ACTIVE,218.1,326.43,60.03,1409859004,"040051121000097","019011112586793",24.86,33,0.711,316.70,383.95,160.9,153.9,0.711,70499,70538.900000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859007,136319.00
09/04/2014 15:30,1,6.441,ACTIVE,217.9,356.40,60.03,1409859004,"040051121000095","019011112586793",22.05,35,0.626,316.74,378.00,141.3,135.9,0.623,62922.5,62957.600000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859008,136320.00
09/04/2014 15:30,1,4.182,ACTIVE,217.8,348.36,60.03,1409859004,"033051125000132","019011112586793",32.60,35,0.598,317.01,375.08,135.7,129.5,0.604,61846.5,61880,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859009,136321.00
09/04/2014 15:30,1,4.119,ACTIVE,218.2,360.25,60.03,1409859004,"033051125000135","019011112586793",32.64,35,0.594,317.75,375.81,133.8,129.0,0.596,59408.499999964,59441.899999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859011,136322.00
09/04/2014 15:30,1,6.444,ALERT,217.6,372.40,60.03,1409859004,"040051121000116","019011112586793",24.77,32,0.705,315.18,382.20,158.8,152.2,0.698,69402.900000011,69442.300000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409859012,136323.00
09/04/2014 15:30,1,6.532,ACTIVE,217.9,333.58,60.03,1409859004,"040051121000068","019011112586793",21.94,36,0.629,316.13,377.13,142.6,136.8,0.632,63816.5,63851.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859014,136324.00
09/04/2014 15:30,1,4.789,ACTIVE,217.9,331.28,60.03,1409859004,"033051125000118","019011112586793",37.86,35,0.801,313.95,387.99,180.4,173.4,0.793,79435.1,79479.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859015,136325.00
09/04/2014 15:30,1,4.738,ACTIVE,218.1,332.65,60.03,1409859004,"033051125000150","019011112586793",38.17,35,0.802,313.02,390.77,180.0,173.6,0.791,78483.400000036,78528,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859016,136326.00
09/04/2014 15:30,1,6.588,ACTIVE,218.1,349.93,60.03,1409859004,"040051121000185","019011112586793",24.36,35,0.710,317.68,383.62,159.7,154.0,0.708,71745.8,71785.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859017,136327.00
09/04/2014 15:30,1,6.634,ACTIVE,217.6,342.05,60.00,1409859004,"040051121000195","019011112586793",24.42,36,0.713,315.61,382.39,161.2,153.7,0.709,69651.800000013,69691.500000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859019,136328.00
09/04/2014 15:30,2,6.748,ACTIVE,218.93,373.61,60.012,1409859004,"274151322000083","019011112586793",27.06,51.00,0,335.74,395.25,184.8,176.4,0.738,249511.1,249511.1,23106,0,0,0,L,1151911521,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859020,136329.00
09/04/2014 15:30,2,7.088,ACTIVE,219.84,377.22,60.017,1409859004,"274151322000076","019011112586793",27.35,50.20,0,336.94,397.05,196.2,187.4,0.760,260667.8,260667.8,23092,0,0,0,L,1151911521,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859021,136330.00
09/04/2014 15:30,2,4.480,ACTIVE,219.16,410.58,60.017,1409859004,"274151322000094","019011112586793",37.71,47.80,0,380.22,455.06,170.7,162.8,0.650,186194.5,186194.5,23542,0,0,0,L,1151911521,1,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859022,136331.00
09/04/2014 15:30,2,6.740,ACTIVE,219.39,355.28,60.017,1409859004,"274151322000052","019011112586793",27.08,49.00,0,335.44,394.95,184.7,176.3,0.703,250642.9,250642.9,23048,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859022,136332.00
09/04/2014 15:30,2,6.797,ACTIVE,219.39,373.61,60.012,1409859004,"274151322000085","019011112586793",26.56,50.20,0,336.34,394.95,182.8,174.5,0.689,249711.6,249711.6,23006,0,0,0,L,1151911521,1,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859023,136333.00
09/04/2014 15:30,2,6.744,ACTIVE,219.16,373.91,60.012,1409859004,"274151322000087","019011112586793",24.93,64.50,0,336.94,391.04,170.2,162.3,0.641,237491.1,237491.1,23035,0,0,0,L,1151911521,1,125.40,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859024,136334.00
09/04/2014 15:30,2,6.658,ACTIVE,219.16,353.47,60.017,1409859004,"274151322000088","019011112586793",26.68,48.00,0,336.04,394.05,179.8,171.6,0.672,242556.3,242556.3,23020,0,0,0,L,1151911521,1,125.62,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859025,136335.00
09/04/2014 15:30,2,7.090,ACTIVE,218.93,377.82,60.012,1409859004,"274151322000095","019011112586793",27.31,51.00,0,336.64,397.96,195.8,187.0,0.725,258348.6,258348.6,23086,0,0,0,L,1151911521,1,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859026,136336.00
09/04/2014 15:30,2,4.600,ACTIVE,219.84,418.39,60.017,1409859004,"274151322000068","019011112586793",36.76,47.50,0,382.93,452.96,170.8,162.9,0.650,184496.3,184496.3,23596,0,0,0,L,1151911521,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859027,136337.00
09/04/2014 15:30,2,6.811,ACTIVE,218.93,376.31,60.017,1409859004,"274151322000054","019011112586793",26.34,50.20,0,336.34,395.25,181.5,173.2,0.685,247342.3,247342.3,23155,0,0,0,L,1151911521,1,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859028,136338.00
09/04/2014 15:45,1,6.265,ALERT,218.1,335.89,60.03,1409859904,"040051121000097","019011112586793",24.51,36,0.678,317.21,381.33,152.8,147.0,0.674,70538.900000036,70576.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409859906,136339.00
09/04/2014 15:45,1,6.247,ACTIVE,217.7,362.42,60.03,1409859904,"040051121000095","019011112586793",21.80,38,0.600,316.20,374.78,135.5,129.8,0.600,62957.600000024,62990.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859908,136340.00
09/04/2014 15:45,1,3.987,ACTIVE,218.2,368.70,60.03,1409859904,"033051125000132","019011112586793",32.75,37,0.572,319.49,373.91,129.9,124.1,0.581,61880,61911.600000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859909,136341.00
09/04/2014 15:45,1,3.964,ACTIVE,218.2,343.65,60.03,1409859904,"033051125000135","019011112586793",32.35,37,0.566,319.41,373.54,127.6,123.1,0.571,59441.899999964,59473.199999964,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859910,136342.00
09/04/2014 15:45,1,6.200,ACTIVE,217.3,330.42,60.03,1409859904,"040051121000116","019011112586793",24.60,33,0.673,316.59,380.61,151.7,145.5,0.674,69442.300000011,69479.200000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859912,136343.00
09/04/2014 15:45,1,6.263,ACTIVE,218.2,354.17,60.03,1409859904,"040051121000068","019011112586793",21.92,38,0.604,318.38,375.55,136.6,131.0,0.612,63851.900000036,63885,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859913,136344.00
09/04/2014 15:45,1,4.574,ACTIVE,217.5,359.10,60.07,1409859904,"033051125000118","019011112586793",37.86,37,0.766,314.94,385.78,172.3,165.4,0.755,79479.6,79521.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859914,136345.00
09/04/2014 15:45,1,4.560,ACTIVE,218.1,373.40,60.07,1409859904,"033051125000150","019011112586793",37.77,37,0.765,315.10,386.33,171.4,165.5,0.756,78528,78570.199999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859916,136346.00
09/04/2014 15:45,1,6.251,ACTIVE,218.1,336.10,60.03,1409859904,"040051121000185","019011112586793",24.46,37,0.675,318.02,379.95,152.1,146.2,0.671,71785.6,71823,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859917,136347.00
09/04/2014 15:45,1,6.380,ACTIVE,217.1,327.24,60.03,1409859904,"040051121000195","019011112586793",24.26,38,0.680,315.56,380.35,154.0,146.8,0.681,69691.500000001,69729.000000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859918,136348.00
09/04/2014 15:45,2,6.496,ACTIVE,219.39,364.59,60.017,1409859904,"274151322000083","019011112586793",26.96,52.30,0,336.94,392.25,177.2,169.1,0.712,249554.2,249554.2,23107,0,0,0,L,1151911521,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859919,136349.00
09/04/2014 15:45,2,6.779,ACTIVE,220.29,373.31,60.017,1409859904,"274151322000076","019011112586793",27.33,52.00,0,336.94,394.65,187.6,179.1,0.720,260713.5,260713.5,23093,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859920,136350.00
09/04/2014 15:45,2,4.408,ACTIVE,219.61,417.49,60.017,1409859904,"274151322000094","019011112586793",36.90,50.80,0,376.92,445.75,166.1,158.4,0.636,186234.3,186234.3,23543,0,0,0,L,1151911521,1,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859921,136351.00
09/04/2014 15:45,2,6.406,ACTIVE,219.84,375.71,60.012,1409859904,"274151322000052","019011112586793",27.10,52.30,0,336.34,392.55,176.0,167.9,0.667,250685.7,250685.7,23049,0,0,0,L,1151911521,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859922,136352.00
09/04/2014 15:45,2,6.529,ACTIVE,219.84,356.18,60.017,1409859904,"274151322000085","019011112586793",26.60,51.50,0,336.64,391.94,175.9,167.8,0.663,249754.3,249754.3,23007,0,0,0,L,1151911521,1,125.85,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859923,136353.00
09/04/2014 15:45,2,6.467,ACTIVE,219.61,369.40,60.017,1409859904,"274151322000087","019011112586793",24.79,69.00,0,336.94,388.34,162.2,154.7,0.619,237530.6,237530.6,23036,0,0,0,L,1151911521,1,125.40,125.40,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859924,136354.00
09/04/2014 15:45,2,6.455,ACTIVE,219.61,359.18,60.012,1409859904,"274151322000088","019011112586793",26.42,50.80,0,336.94,391.34,172.6,164.7,0.636,242598.2,242598.2,23021,0,0,0,L,1151911521,1,125.85,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859925,136355.00
09/04/2014 15:45,2,6.896,ACTIVE,219.61,365.80,60.012,1409859904,"274151322000095","019011112586793",27.00,53.80,0,336.34,395.85,188.5,180.0,0.698,258394.4,258394.4,23087,0,0,0,L,1151911521,1,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859926,136356.00
09/04/2014 15:45,2,4.352,ACTIVE,220.74,403.37,60.022,1409859904,"274151322000068","019011112586793",37.19,50.60,0,376.92,443.94,163.2,155.6,0.614,184536.1,184536.1,23597,0,0,0,L,1151911521,1,126.07,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859927,136357.00
09/04/2014 15:45,2,6.486,ACTIVE,219.84,372.41,60.022,1409859904,"274151322000054","019011112586793",26.54,52.50,0,336.34,392.85,174.3,166.4,0.654,247384.6,247384.6,23156,0,0,0,L,1151911521,1,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409859928,136358.00
09/04/2014 16:00,1,6.013,ACTIVE,217.6,341.84,60.03,1409860805,"040051121000097","019011112586793",24.56,37,0.654,316.03,377.81,146.9,141.3,0.654,70576.300000012,70612.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860807,136359.00
09/04/2014 16:00,1,5.938,ACTIVE,216.6,344.86,60.03,1409860805,"040051121000095","019011112586793",22.07,39,0.579,317.14,373.30,130.4,124.8,0.580,62990.5,63022.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860809,136360.00
09/04/2014 16:00,1,3.794,ACTIVE,216.7,356.33,60.03,1409860805,"033051125000132","019011112586793",32.93,38,0.548,318.31,371.50,124.3,118.3,0.557,61911.600000024,61941.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860810,136361.00
09/04/2014 16:00,1,3.763,ACTIVE,217.5,366.89,60.03,1409860805,"033051125000135","019011112586793",32.75,38,0.546,318.10,371.93,122.6,118.3,0.554,59473.199999964,59503.199999964,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860811,136362.00
09/04/2014 16:00,1,5.977,ACTIVE,216.1,356.24,60.03,1409860805,"040051121000116","019011112586793",24.60,33,0.653,315.45,376.22,146.3,140.1,0.649,69479.200000011,69514.300000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860812,136363.00
09/04/2014 16:00,1,5.974,ACTIVE,217.2,357.51,60.00,1409860805,"040051121000068","019011112586793",22.11,39,0.582,316.32,372.48,131.4,126.0,0.587,63885,63916.900000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860814,136364.00
09/04/2014 16:00,1,4.361,ACTIVE,216.8,355.03,60.03,1409860805,"033051125000118","019011112586793",38.08,38,0.737,314.65,383.98,165.2,158.6,0.731,79521.9,79562.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860815,136365.00
09/04/2014 16:00,1,4.354,ACTIVE,216.8,334.24,60.03,1409860805,"033051125000150","019011112586793",37.97,38,0.735,314.06,383.81,164.5,158.7,0.730,78570.199999988,78610.400000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860816,136366.00
09/04/2014 16:00,1,6.027,ACTIVE,217.5,326.54,60.03,1409860805,"040051121000185","019011112586793",24.35,38,0.652,317.34,377.79,146.0,140.7,0.649,71823,71858.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860818,136367.00
09/04/2014 16:00,1,6.105,ACTIVE,217.4,327.41,60.03,1409860805,"040051121000195","019011112586793",24.31,38,0.655,315.79,379.59,147.6,141.2,0.654,69729.000000001,69764.800000013,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860819,136368.00
09/04/2014 16:00,2,6.281,ACTIVE,218.48,352.27,60.001,1409860805,"274151322000083","019011112586793",26.92,53.80,0,336.94,390.44,171.1,163.2,0.681,249595.6,249595.6,23108,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860820,136369.00
09/04/2014 16:00,2,6.570,ACTIVE,219.39,364.89,60.001,1409860805,"274151322000076","019011112586793",27.08,54.30,0,337.24,392.55,180.1,171.9,0.694,260757.2,260757.2,23094,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860821,136370.00
09/04/2014 16:00,2,4.121,ACTIVE,218.71,406.97,60.001,1409860805,"274151322000094","019011112586793",37.63,51.80,0,379.92,440.04,157.5,150.1,0.601,186272.3,186272.3,23544,0,0,0,L,1151911521,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860822,136371.00
09/04/2014 16:00,2,6.191,ACTIVE,218.71,362.19,59.990,1409860805,"274151322000052","019011112586793",27.04,53.80,0,336.64,389.84,169.3,161.5,0.645,250726.7,250726.7,23050,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860823,136372.00
09/04/2014 16:00,2,6.252,ACTIVE,218.71,367.00,60.001,1409860805,"274151322000085","019011112586793",26.68,53.50,0,337.24,390.14,169.0,161.2,0.636,249795.2,249795.2,23008,0,0,0,L,1151911521,1,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860824,136373.00
09/04/2014 16:00,2,6.199,ACTIVE,218.48,352.87,60.001,1409860805,"274151322000087","019011112586793",24.89,73.00,0,337.24,386.53,156.2,148.9,0.588,237568.4,237568.4,23037,0,0,0,L,1151911521,1,124.72,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860825,136374.00
09/04/2014 16:00,2,6.186,ACTIVE,218.48,363.09,60.001,1409860805,"274151322000088","019011112586793",26.40,52.50,0,337.54,388.94,165.2,157.5,0.614,242638.2,242638.2,23022,0,0,0,L,1151911521,1,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860825,136375.00
09/04/2014 16:00,2,6.541,ACTIVE,218.26,353.17,59.996,1409860805,"274151322000095","019011112586793",27.37,54.50,0,336.64,393.15,181.3,173.1,0.676,258438.2,258438.2,23088,0,0,0,L,1151911521,1,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860826,136376.00
09/04/2014 16:00,2,4.139,ACTIVE,219.39,415.69,60.001,1409860805,"274151322000068","019011112586793",37.49,51.50,0,379.92,440.94,156.3,149.0,0.588,184574.1,184574.1,23598,0,0,0,L,1151911521,1,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860827,136377.00
09/04/2014 16:00,2,6.256,ACTIVE,218.48,354.97,60.028,1409860805,"274151322000054","019011112586793",26.44,54.30,0,336.94,390.14,167.3,159.5,0.632,247425.1,247425.1,23157,0,0,0,L,1151911521,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409860828,136378.00
09/04/2014 16:15,1,5.612,ACTIVE,216.6,337.35,60.00,1409861704,"040051121000097","019011112586793",24.78,38,0.615,315.33,375.91,138.4,132.7,0.620,70612.300000012,70646.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861706,136379.00
09/04/2014 16:15,1,5.590,ACTIVE,216.2,324.07,60.00,1409861704,"040051121000095","019011112586793",22.21,39,0.548,317.26,370.38,123.6,118.0,0.558,63022.199999988,63052.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861707,136380.00
09/04/2014 16:15,1,3.541,ACTIVE,216.8,327.78,60.00,1409861704,"033051125000132","019011112586793",33.29,38,0.514,316.22,367.97,117.3,111.0,0.528,61941.5,61970,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861709,136381.00
09/04/2014 16:15,1,3.565,ACTIVE,217.6,326.74,60.03,1409861704,"033051125000135","019011112586793",32.71,38,0.516,317.82,369.16,116.0,112.0,0.526,59503.199999964,59531.799999964,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861710,136382.00
09/04/2014 16:15,1,5.605,ACTIVE,216.3,325.03,60.00,1409861704,"040051121000116","019011112586793",24.76,33,0.613,315.78,374.16,138.1,132.4,0.618,69514.300000011,69547.900000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861711,136383.00
09/04/2014 16:15,1,5.657,ACTIVE,216.5,345.38,60.00,1409861704,"040051121000068","019011112586793",22.06,39,0.549,317.37,369.79,124.2,118.5,0.562,63916.900000036,63947.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861713,136384.00
09/04/2014 16:15,1,4.113,ACTIVE,216.9,348.04,60.03,1409861704,"033051125000118","019011112586793",37.98,38,0.694,313.86,380.13,155.4,149.6,0.692,79562.1,79600.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861714,136385.00
09/04/2014 16:15,1,4.055,ACTIVE,216.3,332.50,60.00,1409861704,"033051125000150","019011112586793",38.37,38,0.693,313.81,379.97,154.8,149.4,0.691,78610.400000036,78648.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861715,136386.00
09/04/2014 16:15,1,5.635,ACTIVE,217.1,324.27,60.00,1409861704,"040051121000185","019011112586793",24.60,38,0.614,316.86,375.00,137.9,132.6,0.614,71858.7,71892.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861716,136387.00
09/04/2014 16:15,1,5.716,ACTIVE,216.3,334.79,60.00,1409861704,"040051121000195","019011112586793",24.56,38,0.622,314.99,375.54,139.7,133.8,0.621,69764.800000013,69798.800000013,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861718,136388.00
09/04/2014 16:15,2,5.914,ACTIVE,218.26,360.99,59.990,1409861704,"274151322000083","019011112586793",27.00,53.80,0,337.24,388.04,161.6,154.1,0.636,249635.0,249635.0,23109,0,0,0,L,1151911521,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861719,136389.00
09/04/2014 16:15,2,6.084,ACTIVE,219.16,366.40,59.985,1409861704,"274151322000076","019011112586793",27.73,54.30,0,337.84,390.74,170.7,162.8,0.663,260798.8,260798.8,23095,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861720,136390.00
09/04/2014 16:15,2,3.736,ACTIVE,218.71,427.41,59.990,1409861704,"274151322000094","019011112586793",38.59,52.30,0,380.82,440.64,145.6,138.6,0.552,186308.4,186308.4,23545,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861721,136391.00
09/04/2014 16:15,2,5.814,ACTIVE,218.48,367.60,59.990,1409861704,"274151322000052","019011112586793",27.12,54.50,0,337.24,388.64,159.6,152.1,0.605,250765.7,250765.7,23051,0,0,0,L,1151911521,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861722,136392.00
09/04/2014 16:15,2,5.850,ACTIVE,218.48,370.00,59.996,1409861704,"274151322000085","019011112586793",27.00,54.30,0,338.44,388.64,159.8,152.3,0.610,249834.3,249834.3,23009,0,0,0,L,1151911521,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861722,136393.00
09/04/2014 16:15,2,5.816,ACTIVE,218.26,362.79,59.990,1409861704,"274151322000087","019011112586793",25.15,75.30,0,337.24,385.03,148.0,140.9,0.552,237604.4,237604.4,23038,0,0,0,L,1151911521,1,124.72,124.72,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861723,136394.00
09/04/2014 16:15,2,5.789,ACTIVE,218.26,371.81,59.990,1409861704,"274151322000088","019011112586793",26.64,52.50,0,338.14,387.44,156.1,148.8,0.583,242676.3,242676.3,23023,0,0,0,L,1151911521,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861724,136395.00
09/04/2014 16:15,2,6.164,ACTIVE,218.26,363.69,59.990,1409861704,"274151322000095","019011112586793",27.55,54.50,0,337.84,391.34,171.9,164.0,0.628,258480.1,258480.1,23089,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861725,136396.00
09/04/2014 16:15,2,3.898,ACTIVE,219.39,422.30,59.990,1409861704,"274151322000068","019011112586793",37.67,53.00,0,379.32,442.74,148.7,141.6,0.566,184610.2,184610.2,23599,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861726,136397.00
09/04/2014 16:15,2,5.812,ACTIVE,218.26,372.11,59.996,1409861704,"274151322000054","019011112586793",26.90,55.80,0,337.84,388.94,158.3,150.9,0.597,247463.7,247463.7,23158,0,0,0,L,1151911521,1,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409861727,136398.00
09/04/2014 16:30,1,5.613,ACTIVE,217.0,351.55,60.03,1409862604,"040051121000097","019011112586793",25.05,37,0.623,310.77,390.10,139.9,134.5,0.629,70646.199999988,70678.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862606,136399.00
09/04/2014 16:30,1,5.468,ACTIVE,216.6,336.42,60.03,1409862604,"040051121000095","019011112586793",22.38,39,0.541,309.95,374.95,121.7,116.7,0.547,63052.300000012,63081,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862607,136400.00
09/04/2014 16:30,1,3.554,ACTIVE,216.4,325.01,60.03,1409862604,"033051125000132","019011112586793",33.15,38,0.516,316.00,366.93,117.2,111.0,0.527,61970,61997.100000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862609,136401.00
09/04/2014 16:30,1,3.519,ACTIVE,216.9,325.95,60.03,1409862604,"033051125000135","019011112586793",33.16,38,0.517,313.13,375.07,116.1,112.0,0.527,59531.799999964,59558.999999964,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862610,136402.00
09/04/2014 16:30,1,5.567,ACTIVE,215.8,362.06,60.03,1409862604,"040051121000116","019011112586793",25.02,32,0.619,312.56,374.23,138.6,132.8,0.620,69547.900000011,69580.200000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862611,136403.00
09/04/2014 16:30,1,5.569,ACTIVE,216.5,359.77,60.03,1409862604,"040051121000068","019011112586793",22.42,39,0.552,314.84,369.43,124.2,118.7,0.563,63947.199999988,63976.100000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862613,136404.00
09/04/2014 16:30,1,4.080,ACTIVE,216.7,372.47,60.00,1409862604,"033051125000118","019011112586793",38.39,37,0.697,313.13,380.70,155.8,149.8,0.691,79600.4,79636.8,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862614,136405.00
09/04/2014 16:30,1,4.075,ACTIVE,216.9,342.15,60.03,1409862604,"033051125000150","019011112586793",38.26,38,0.697,312.26,387.08,155.1,150.3,0.688,78648.699999988,78685.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862615,136406.00
09/04/2014 16:30,1,5.603,ACTIVE,216.8,327.04,60.03,1409862604,"040051121000185","019011112586793",24.87,38,0.618,296.82,389.89,138.7,133.1,0.622,71892.5,71924.9,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862616,136407.00
09/04/2014 16:30,1,5.734,ACTIVE,216.4,324.52,60.03,1409862604,"040051121000195","019011112586793",24.63,38,0.623,314.55,375.32,140.5,133.9,0.626,69798.800000013,69831.300000013,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862618,136408.00
09/04/2014 16:30,2,5.828,ACTIVE,218.26,351.67,60.012,1409862604,"274151322000083","019011112586793",27.59,54.30,0,333.93,385.93,162.8,155.2,0.650,249672.7,249672.7,23110,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862619,136409.00
09/04/2014 16:30,2,6.100,ACTIVE,219.39,360.38,60.022,1409862604,"274151322000076","019011112586793",27.77,54.80,0,325.22,412.68,171.4,163.5,0.663,260838.5,260838.5,23096,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862620,136410.00
09/04/2014 16:30,2,3.949,ACTIVE,218.71,402.77,60.017,1409862604,"274151322000094","019011112586793",37.07,52.50,0,375.11,441.24,147.5,140.5,0.561,186342.6,186342.6,23546,0,0,0,L,1151911521,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862621,136411.00
09/04/2014 16:30,2,5.812,ACTIVE,218.48,353.77,59.990,1409862604,"274151322000052","019011112586793",27.35,53.50,0,318.00,410.88,160.9,153.3,0.619,250802.9,250802.9,23052,0,0,0,L,1151911521,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862622,136412.00
09/04/2014 16:30,2,5.857,ACTIVE,218.71,358.88,60.028,1409862604,"274151322000085","019011112586793",26.96,54.30,0,338.44,385.93,159.8,152.3,0.605,249871.4,249871.4,23010,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862623,136413.00
09/04/2014 16:30,2,5.787,ACTIVE,218.48,356.18,60.012,1409862604,"274151322000087","019011112586793",25.52,76.00,0,334.24,382.93,149.4,142.3,0.566,237638.9,237638.9,23039,0,0,0,L,1151911521,1,124.49,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862624,136414.00
09/04/2014 16:30,2,5.725,ACTIVE,218.48,353.17,60.012,1409862604,"274151322000088","019011112586793",26.92,52.80,0,318.00,408.18,156.1,148.7,0.583,242712.5,242712.5,23024,0,0,0,L,1151911521,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862625,136415.00
09/04/2014 16:30,2,6.166,ACTIVE,218.48,353.77,60.006,1409862604,"274151322000095","019011112586793",27.71,54.50,0,334.24,388.94,173.1,165.1,0.645,258520.1,258520.1,23090,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862626,136416.00
09/04/2014 16:30,2,3.918,ACTIVE,219.39,411.48,60.012,1409862604,"274151322000068","019011112586793",37.37,52.50,0,379.92,445.15,148.6,141.5,0.561,184644.5,184644.5,23600,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862627,136417.00
09/04/2014 16:30,2,5.824,ACTIVE,218.48,357.98,60.017,1409862604,"274151322000054","019011112586793",26.86,55.30,0,331.53,418.09,158.3,150.8,0.597,247500.4,247500.4,23159,0,0,0,L,1151911521,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409862628,136418.00
09/04/2014 16:45,1,5.182,ACTIVE,217.1,351.05,60.03,1409863504,"040051121000097","019011112586793",25.27,36,0.579,303.03,451.38,130.3,125.0,0.587,70678.600000024,70708.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863506,136419.00
09/04/2014 16:45,1,5.173,ACTIVE,216.2,357.66,60.00,1409863504,"040051121000095","019011112586793",22.46,38,0.513,298.35,447.06,115.6,110.4,0.522,63081,63107.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863508,136420.00
09/04/2014 16:45,1,3.285,ACTIVE,216.4,352.81,60.03,1409863504,"033051125000132","019011112586793",33.42,37,0.479,301.73,448.13,109.2,103.4,0.495,61997.100000024,62021.699999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863509,136421.00
09/04/2014 16:45,1,3.252,ACTIVE,216.2,360.79,60.00,1409863504,"033051125000135","019011112586793",33.43,37,0.482,303.72,451.58,108.2,103.8,0.495,59558.999999964,59583.699999964,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863510,136422.00
09/04/2014 16:45,1,5.159,ALERT,216.0,359.96,60.03,1409863504,"040051121000116","019011112586793",25.23,32,0.577,300.08,450.94,129.5,123.9,0.582,69580.200000011,69609.600000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409863512,136423.00
09/04/2014 16:45,1,5.165,ACTIVE,216.6,337.46,60.03,1409863504,"040051121000068","019011112586793",22.62,38,0.515,302.94,450.57,116.2,111.1,0.528,63976.100000024,64002.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863513,136424.00
09/04/2014 16:45,1,3.759,ACTIVE,216.2,342.07,60.00,1409863504,"033051125000118","019011112586793",38.61,36,0.644,301.45,449.25,144.4,138.2,0.646,79636.8,79669.9,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863514,136425.00
09/04/2014 16:45,1,3.735,ACTIVE,216.5,329.42,60.00,1409863504,"033051125000150","019011112586793",38.60,37,0.643,302.20,451.40,143.4,138.5,0.646,78685.100000024,78718.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863516,136426.00
09/04/2014 16:45,1,5.165,ACTIVE,216.6,352.52,60.00,1409863504,"040051121000185","019011112586793",24.88,38,0.570,302.65,451.75,127.9,123.0,0.572,71924.9,71954.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863517,136427.00
09/04/2014 16:45,1,5.207,ACTIVE,216.2,329.91,60.03,1409863504,"040051121000195","019011112586793",24.93,37,0.572,302.22,451.27,129.2,123.2,0.580,69831.300000013,69860.699999989,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863518,136428.00
09/04/2014 16:45,2,5.395,ACTIVE,217.80,351.97,60.006,1409863504,"274151322000083","019011112586793",27.87,53.00,0,329.73,385.33,152.2,145.0,0.610,249707.2,249707.2,23111,0,0,0,L,1151911521,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863519,136429.00
09/04/2014 16:45,2,5.645,ACTIVE,218.48,351.97,60.001,1409863504,"274151322000076","019011112586793",27.91,53.30,0,331.83,389.54,159.4,151.9,0.610,260874.8,260874.8,23097,0,0,0,L,1151911521,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863520,136430.00
09/04/2014 16:45,2,3.684,ACTIVE,218.03,398.56,60.006,1409863504,"274151322000094","019011112586793",37.03,52.30,0,372.71,441.84,138.2,131.5,0.530,186373.8,186373.8,23547,0,0,0,L,1151911521,1,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863521,136431.00
09/04/2014 16:45,2,5.377,ACTIVE,218.03,352.87,60.006,1409863504,"274151322000052","019011112586793",27.47,52.80,0,330.63,386.83,149.5,142.4,0.575,250836.9,250836.9,23053,0,0,0,L,1151911521,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863522,136432.00
09/04/2014 16:45,2,5.414,ACTIVE,218.03,356.48,59.985,1409863504,"274151322000085","019011112586793",27.21,54.00,0,331.53,386.83,149.1,142.0,0.561,249905.2,249905.2,23011,0,0,0,L,1151911521,1,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863523,136433.00
09/04/2014 16:45,2,5.344,ACTIVE,217.80,362.19,60.017,1409863504,"274151322000087","019011112586793",25.98,76.00,0,330.63,382.93,140.6,133.8,0.535,237670.7,237670.7,23040,0,0,0,L,1151911521,1,124.27,124.94,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863525,136434.00
09/04/2014 16:45,2,5.271,ACTIVE,217.58,364.89,60.006,1409863504,"274151322000088","019011112586793",27.29,52.30,0,330.63,386.53,145.6,138.6,0.544,242745.5,242745.5,23025,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863526,136435.00
09/04/2014 16:45,2,5.699,ACTIVE,217.80,349.86,60.006,1409863504,"274151322000095","019011112586793",28.03,53.30,0,332.43,388.34,161.7,154.1,0.601,258556.9,258556.9,23091,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863527,136436.00
09/04/2014 16:45,2,3.648,ACTIVE,218.71,402.46,60.006,1409863504,"274151322000068","019011112586793",37.21,52.50,0,337.54,442.74,135.8,129.2,0.508,184675.7,184675.7,23601,0,0,0,L,1151911521,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863528,136437.00
09/04/2014 16:45,2,5.350,ACTIVE,217.58,365.49,60.006,1409863504,"274151322000054","019011112586793",27.25,55.00,0,330.03,384.73,147.6,140.5,0.557,247533.9,247533.9,23160,0,0,0,L,1151911521,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409863529,136438.00
