ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 17:00,1,4.745,ACTIVE,215.8,358.33,60.03,1409864404,"040051121000097","019011112586793",25.26,35,0.534,315.60,370.26,119.2,114.8,0.539,70708.300000012,70737.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864406,136439.00
09/04/2014 17:00,1,4.708,ACTIVE,215.2,354.45,60.03,1409864404,"040051121000095","019011112586793",22.71,38,0.472,316.84,366.31,106.4,101.0,0.482,63107.199999988,63132.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864407,136440.00
09/04/2014 17:00,1,2.989,ACTIVE,215.8,357.04,60.03,1409864404,"033051125000132","019011112586793",33.62,36,0.441,315.75,363.83,100.0,94.5,0.454,62021.699999988,62045.600000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864409,136441.00
09/04/2014 17:00,1,2.964,ACTIVE,215.8,324.42,60.03,1409864404,"033051125000135","019011112586793",33.65,36,0.445,316.83,364.69,99.2,95.6,0.459,59583.699999964,59607.999999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864410,136442.00
09/04/2014 17:00,1,4.719,ACTIVE,214.6,330.92,60.07,1409864404,"040051121000116","019011112586793",25.36,32,0.530,315.21,368.51,119.1,112.9,0.542,69609.600000011,69638.400000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864411,136443.00
09/04/2014 17:00,1,4.738,ACTIVE,215.2,331.58,60.07,1409864404,"040051121000068","019011112586793",22.62,38,0.474,316.09,366.05,106.6,101.5,0.489,64002.5,64028.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864413,136444.00
09/04/2014 17:00,1,3.454,ACTIVE,214.8,330.82,60.07,1409864404,"033051125000118","019011112586793",38.48,35,0.594,312.99,375.27,132.3,126.6,0.598,79669.9,79702.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864414,136445.00
09/04/2014 17:00,1,3.448,ACTIVE,215.3,320.51,60.07,1409864404,"033051125000150","019011112586793",38.43,36,0.594,314.41,373.33,131.8,127.1,0.600,78718.199999988,78750.600000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864415,136446.00
09/04/2014 17:00,1,4.766,ACTIVE,215.6,324.94,60.03,1409864404,"040051121000185","019011112586793",24.88,36,0.529,315.66,368.65,118.0,113.2,0.535,71954.3,71983,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864417,136447.00
09/04/2014 17:00,1,4.748,ACTIVE,215.1,323.87,60.03,1409864404,"040051121000195","019011112586793",25.15,36,0.530,314.64,368.34,118.8,113.4,0.541,69860.699999989,69889.400000037,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864418,136448.00
09/04/2014 17:00,2,4.965,ACTIVE,216.90,362.79,60.022,1409864404,"274151322000083","019011112586793",27.75,51.30,0,332.43,379.02,139.4,132.6,0.557,249740.9,249740.9,23112,0,0,0,L,1151911521,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864419,136449.00
09/04/2014 17:00,2,5.150,ACTIVE,218.03,350.17,60.012,1409864404,"274151322000076","019011112586793",28.11,52.80,0,334.54,382.03,146.6,139.5,0.570,260910.2,260910.2,23098,0,0,0,L,1151911521,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864420,136450.00
09/04/2014 17:00,2,3.246,ACTIVE,217.35,416.59,60.022,1409864404,"274151322000094","019011112586793",38.23,51.80,0,384.13,441.84,124.5,118.2,0.477,186404.0,186404.0,23548,0,0,0,L,1151911521,1,123.36,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864421,136451.00
09/04/2014 17:00,2,4.895,ACTIVE,217.35,356.48,60.033,1409864404,"274151322000052","019011112586793",27.63,51.80,0,332.13,379.02,137.0,130.3,0.526,250870.0,250870.0,23054,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864422,136452.00
09/04/2014 17:00,2,4.875,ACTIVE,217.35,348.36,60.022,1409864404,"274151322000085","019011112586793",27.67,52.30,0,333.33,379.32,136.6,129.9,0.521,249938.2,249938.2,23012,0,0,0,L,1151911521,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864423,136453.00
09/04/2014 17:00,2,4.928,ACTIVE,217.35,354.37,60.028,1409864404,"274151322000087","019011112586793",25.92,77.00,0,332.13,377.22,129.3,122.9,0.491,237701.8,237701.8,23041,0,0,0,L,1151911521,1,123.59,124.72,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864424,136454.00
09/04/2014 17:00,2,4.822,ACTIVE,216.90,348.36,60.028,1409864404,"274151322000088","019011112586793",27.29,51.30,0,333.33,378.42,133.3,126.8,0.504,242777.7,242777.7,23026,0,0,0,L,1151911521,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864425,136455.00
09/04/2014 17:00,2,5.232,ACTIVE,217.13,357.68,60.033,1409864404,"274151322000095","019011112586793",28.01,52.80,0,332.13,381.42,148.5,141.4,0.557,258592.7,258592.7,23092,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864426,136456.00
09/04/2014 17:00,2,3.215,ACTIVE,218.03,415.99,60.028,1409864404,"274151322000068","019011112586793",38.61,51.30,0,384.73,442.14,126.2,119.9,0.477,184706.0,184706.0,23602,0,0,0,L,1151911521,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864426,136457.00
09/04/2014 17:00,2,4.883,ACTIVE,217.13,361.89,60.033,1409864404,"274151322000054","019011112586793",27.37,53.30,0,331.23,378.72,135.3,128.6,0.517,247566.5,247566.5,23161,0,0,0,L,1151911521,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409864427,136458.00
09/04/2014 17:15,1,3.666,ACTIVE,215.6,348.74,60.00,1409865304,"040051121000097","019011112586793",26.23,33,0.425,301.60,451.85,95.7,91.3,0.442,70737.400000036,70757,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865306,136459.00
09/04/2014 17:15,1,3.687,ACTIVE,215.2,343.27,60.00,1409865304,"040051121000095","019011112586793",23.47,35,0.378,297.22,448.72,86.1,80.8,0.398,63132.800000012,63150.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865308,136460.00
09/04/2014 17:15,1,2.327,ACTIVE,215.7,343.34,60.03,1409865304,"033051125000132","019011112586793",34.72,34,0.351,300.51,447.61,80.4,75.6,0.375,62045.600000024,62061.600000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865309,136461.00
09/04/2014 17:15,1,2.333,ACTIVE,215.9,350.74,60.00,1409865304,"033051125000135","019011112586793",34.41,34,0.354,302.44,451.82,79.8,76.4,0.374,59607.999999964,59624.199999964,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865310,136462.00
09/04/2014 17:15,1,3.682,ACTIVE,214.7,336.83,60.03,1409865304,"040051121000116","019011112586793",25.95,30,0.421,298.83,450.90,95.1,89.9,0.440,69638.400000011,69657.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865311,136463.00
09/04/2014 17:15,1,3.633,ACTIVE,215.7,337.42,60.00,1409865304,"040051121000068","019011112586793",23.66,36,0.376,302.33,450.26,85.5,80.9,0.402,64028.400000036,64045.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865313,136464.00
09/04/2014 17:15,1,2.694,ACTIVE,214.8,332.42,60.03,1409865304,"033051125000118","019011112586793",39.32,33,0.470,301.01,450.00,105.4,100.4,0.485,79702.1,79724,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865314,136465.00
09/04/2014 17:15,1,2.671,ACTIVE,215.1,323.45,60.03,1409865304,"033051125000150","019011112586793",39.43,34,0.469,302.93,451.86,104.8,100.7,0.485,78750.600000024,78772.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865315,136466.00
09/04/2014 17:15,1,3.685,ACTIVE,215.6,324.66,60.03,1409865304,"040051121000185","019011112586793",25.47,34,0.415,302.14,451.64,93.4,89.1,0.430,71983,72002.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865317,136467.00
09/04/2014 17:15,1,3.686,ALERT,215.0,328.69,60.03,1409865304,"040051121000195","019011112586793",25.59,34,0.415,299.83,451.45,93.8,88.9,0.436,69889.400000037,69908.600000025,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409865319,136468.00
09/04/2014 17:15,2,3.854,ACTIVE,217.13,347.46,60.001,1409865304,"274151322000083","019011112586793",28.69,47.30,0,329.73,380.52,111.9,106.1,0.446,249764.0,249764.0,23113,0,0,0,L,1151911521,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865320,136469.00
09/04/2014 17:15,2,4.037,ACTIVE,218.03,348.36,60.006,1409865304,"274151322000076","019011112586793",28.82,47.80,0,332.13,380.82,117.8,111.8,0.455,260934.5,260934.5,23099,0,0,0,L,1151911521,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865320,136470.00
09/04/2014 17:15,2,2.578,ACTIVE,217.35,414.79,60.012,1409865304,"274151322000094","019011112586793",38.49,47.80,0,336.34,442.44,100.4,95.0,0.384,186424.6,186424.6,23549,0,0,0,L,1151911521,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865321,136471.00
09/04/2014 17:15,2,3.799,ACTIVE,217.13,355.28,60.012,1409865304,"274151322000052","019011112586793",28.55,46.80,0,330.03,380.52,109.8,104.0,0.420,250892.7,250892.7,23055,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865322,136472.00
09/04/2014 17:15,2,3.838,ACTIVE,217.58,351.37,60.012,1409865304,"274151322000085","019011112586793",28.27,47.80,0,331.23,380.82,109.9,104.1,0.415,249960.8,249960.8,23013,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865323,136473.00
09/04/2014 17:15,2,3.816,ACTIVE,217.13,346.26,60.012,1409865304,"274151322000087","019011112586793",27.17,72.70,0,329.73,379.92,105.0,99.4,0.398,237723.2,237723.2,23042,0,0,0,L,1151911521,1,123.81,124.72,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865324,136474.00
09/04/2014 17:15,2,3.754,ACTIVE,216.67,355.58,60.043,1409865304,"274151322000088","019011112586793",28.11,47.00,0,330.63,380.22,106.7,101.1,0.402,242799.7,242799.7,23027,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865325,136475.00
09/04/2014 17:15,2,4.111,ACTIVE,217.35,353.77,60.012,1409865304,"274151322000095","019011112586793",28.67,47.50,0,330.03,381.12,119.4,113.3,0.446,258617.3,258617.3,23093,0,0,0,L,1151911521,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865326,136476.00
09/04/2014 17:15,2,2.543,ACTIVE,218.03,424.41,60.012,1409865304,"274151322000068","019011112586793",39.04,47.80,0,336.34,446.95,100.0,94.5,0.380,184726.7,184726.7,23603,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865327,136477.00
09/04/2014 17:15,2,3.816,ACTIVE,216.90,351.37,60.001,1409865304,"274151322000054","019011112586793",28.17,49.50,0,328.82,380.82,108.8,103.1,0.415,247589.0,247589.0,23162,0,0,0,L,1151911521,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409865328,136478.00
09/04/2014 17:30,1,0.874,ACTIVE,214.6,375.87,60.00,1409866204,"040051121000097","019011112586793",25.10,30,0.179,301.27,451.81,21.8,30.4,0.037,70757,70767.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866206,136479.00
09/04/2014 17:30,1,0.946,ACTIVE,213.9,412.87,60.03,1409866204,"040051121000095","019011112586793",22.28,32,0.151,298.20,448.23,20.9,15.3,0.003,63150.100000024,63159.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866208,136480.00
09/04/2014 17:30,1,0.558,ACTIVE,214.1,384.17,60.03,1409866204,"033051125000132","019011112586793",32.76,32,0.133,302.70,447.98,18.2,11.3,0.102,62061.600000024,62069.699999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866209,136481.00
09/04/2014 17:30,1,0.555,ACTIVE,214.9,394.49,60.03,1409866204,"033051125000135","019011112586793",33.13,32,0.138,303.92,451.60,18.3,12.7,0.097,59624.199999964,59633.099999964,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866210,136482.00
09/04/2014 17:30,1,0.881,ACTIVE,213.9,373.82,60.00,1409866204,"040051121000116","019011112586793",25.22,28,0.170,298.88,450.49,22.1,13.4,0.048,69657.800000011,69668.400000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866211,136483.00
09/04/2014 17:30,1,0.873,ACTIVE,213.9,420.51,60.00,1409866204,"040051121000068","019011112586793",22.26,32,0.146,302.74,450.49,19.3,15.2,0.040,64045.6,64055.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866213,136484.00
09/04/2014 17:30,1,0.636,ACTIVE,213.5,375.81,60.03,1409866204,"033051125000118","019011112586793",38.33,31,0.172,301.94,449.90,24.2,22.1,0.055,79724,79736,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866214,136485.00
09/04/2014 17:30,1,0.639,ACTIVE,213.4,330.69,60.00,1409866204,"033051125000150","019011112586793",37.57,31,0.206,302.35,451.69,23.9,19.0,0.261,78772.400000036,78784.300000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866215,136486.00
09/04/2014 17:30,1,0.820,ACTIVE,213.9,381.21,60.03,1409866204,"040051121000185","019011112586793",23.93,31,0.172,301.52,451.55,19.5,13.2,0.191,72002.2,72012.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866216,136487.00
09/04/2014 17:30,1,0.810,ACTIVE,214.0,344.33,60.00,1409866204,"040051121000195","019011112586793",23.93,31,0.152,301.32,451.15,19.3,11.9,0.153,69908.600000025,69918.600000025,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866218,136488.00
09/04/2014 17:30,2,0.928,ACTIVE,215.77,340.55,60.006,1409866204,"274151322000083","019011112586793",27.67,40.60,0,330.03,380.22,26.0,23.2,0.164,249776.8,249776.8,23114,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866219,136489.00
09/04/2014 17:30,2,0.992,ACTIVE,216.22,347.16,60.012,1409866204,"274151322000076","019011112586793",27.79,41.30,0,331.23,384.43,27.9,25.0,0.194,260948.2,260948.2,23100,0,0,0,L,1151911521,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866220,136490.00
09/04/2014 17:30,2,0.613,ACTIVE,215.77,399.46,60.001,1409866204,"274151322000094","019011112586793",37.37,42.30,0,338.44,446.35,23.4,20.7,0.159,186436.1,186436.1,23550,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866221,136491.00
09/04/2014 17:30,2,0.947,ACTIVE,215.32,347.16,60.006,1409866204,"274151322000052","019011112586793",27.77,40.80,0,330.33,380.22,26.6,23.8,0.172,250905.6,250905.6,23056,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866222,136492.00
09/04/2014 17:30,2,0.936,ACTIVE,215.77,345.96,60.022,1409866204,"274151322000085","019011112586793",27.37,42.30,0,331.83,381.73,26.0,23.1,0.168,249973.5,249973.5,23014,0,0,0,L,1151911521,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866223,136493.00
09/04/2014 17:30,2,0.938,ACTIVE,215.54,345.06,60.006,1409866204,"274151322000087","019011112586793",26.30,66.00,0,330.03,380.22,25.0,22.2,0.150,237735.4,237735.4,23043,0,0,0,L,1151911521,1,122.91,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866223,136494.00
09/04/2014 17:30,2,0.910,ACTIVE,215.09,342.05,60.006,1409866204,"274151322000088","019011112586793",27.15,40.80,0,329.43,380.82,25.1,22.3,0.159,242812.0,242812.0,23028,0,0,0,L,1151911521,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866224,136495.00
09/04/2014 17:30,2,0.977,ACTIVE,215.77,344.45,60.006,1409866204,"274151322000095","019011112586793",27.79,41.80,0,331.23,381.42,27.5,24.6,0.172,258630.9,258630.9,23094,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866225,136496.00
09/04/2014 17:30,2,0.621,ACTIVE,216.45,402.46,60.006,1409866204,"274151322000068","019011112586793",37.61,42.00,0,338.74,452.66,23.8,21.0,0.146,184738.2,184738.2,23604,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866226,136497.00
09/04/2014 17:30,2,0.928,ACTIVE,215.32,344.76,60.001,1409866204,"274151322000054","019011112586793",27.49,42.50,0,329.73,381.12,25.8,23.0,0.159,247601.6,247601.6,23163,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409866227,136498.00
09/04/2014 17:45,1,0.518,ACTIVE,213.3,333.72,60.00,1409867104,"040051121000097","019011112586793",25.16,27,0.100,316.48,441.74,12.9,10.2,0.151,70767.800000012,70771.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867106,136499.00
09/04/2014 17:45,1,0.605,ACTIVE,213.1,373.62,60.00,1409867104,"040051121000095","019011112586793",22.03,28,0.147,310.91,437.47,13.2,12.7,0.003,63159.5,63162.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867108,136500.00
09/04/2014 17:45,1,0.349,ACTIVE,213.6,334.82,60.03,1409867104,"033051125000132","019011112586793",32.30,29,0.135,315.10,439.56,11.2,14.2,0.116,62069.699999988,62072.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867109,136501.00
09/04/2014 17:45,1,0.338,ACTIVE,213.5,408.29,60.03,1409867104,"033051125000135","019011112586793",32.89,28,0.062,317.27,441.63,11.0,3.2,0.000,59633.099999964,59635.899999964,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867111,136502.00
09/04/2014 17:45,1,0.573,ACTIVE,212.8,377.39,60.00,1409867104,"040051121000116","019011112586793",24.10,25,0.000,310.33,439.66,13.7,1.0,0.154,69668.400000011,69671.600000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867112,136503.00
09/04/2014 17:45,1,0.545,ACTIVE_NO_POWER,212.7,405.59,60.03,1409867104,"040051121000068","019011112586793",21.94,29,0.000,314.68,440.13,11.9,0.0,0.000,64055.1,64057.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867113,136504.00
09/04/2014 17:45,1,0.396,ACTIVE,213.9,424.14,60.00,1409867104,"033051125000118","019011112586793",38.10,28,0.144,316.84,441.56,15.0,11.3,0.000,79736,79740,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867115,136505.00
09/04/2014 17:45,1,0.394,ACTIVE,213.1,330.84,60.00,1409867104,"033051125000150","019011112586793",38.07,28,0.061,316.18,442.45,14.9,3.1,0.241,78784.300000012,78788.300000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867116,136506.00
09/04/2014 17:45,1,0.522,ACTIVE,213.1,334.89,60.03,1409867104,"040051121000185","019011112586793",23.02,28,0.138,315.78,440.78,11.9,6.5,0.130,72012.2,72015.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867117,136507.00
09/04/2014 17:45,1,0.502,ACTIVE_NO_POWER,213.6,387.68,60.00,1409867104,"040051121000195","019011112586793",23.33,28,0.000,317.32,441.65,11.6,0.0,0.153,69918.600000025,69921.600000025,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867119,136508.00
09/04/2014 17:45,2,0.566,ACTIVE,215.09,343.55,60.001,1409867104,"274151322000083","019011112586793",27.21,36.00,0,334.54,353.47,15.6,13.1,0.102,249781.3,249781.3,23115,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867119,136509.00
09/04/2014 17:45,2,0.602,ACTIVE,215.77,343.25,60.001,1409867104,"274151322000076","019011112586793",27.73,36.50,0,335.44,354.67,16.9,14.4,0.110,260953.0,260953.0,23101,0,0,0,L,1151911521,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867120,136510.00
09/04/2014 17:45,2,0.369,ACTIVE,215.54,395.55,60.001,1409867104,"274151322000094","019011112586793",36.98,38.00,0,333.93,416.29,13.8,11.4,0.084,186439.9,186439.9,23551,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867121,136511.00
09/04/2014 17:45,2,0.590,ACTIVE,215.09,342.05,60.006,1409867104,"274151322000052","019011112586793",27.19,36.00,0,333.93,354.07,16.3,13.8,0.097,250910.2,250910.2,23057,0,0,0,L,1151911521,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867122,136512.00
09/04/2014 17:45,2,0.568,ACTIVE,215.32,341.45,60.001,1409867104,"274151322000085","019011112586793",27.19,37.50,0,335.14,353.47,15.7,13.2,0.088,249977.9,249977.9,23015,0,0,0,L,1151911521,1,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867123,136513.00
09/04/2014 17:45,2,0.572,ACTIVE,215.32,341.45,60.001,1409867104,"274151322000087","019011112586793",26.42,60.30,0,334.24,353.17,15.3,12.9,0.084,237739.6,237739.6,23044,0,0,0,L,1151911521,1,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867124,136514.00
09/04/2014 17:45,2,0.535,ACTIVE,214.87,341.45,60.001,1409867104,"274151322000088","019011112586793",27.25,36.50,0,334.24,352.87,14.8,12.3,0.084,242816.2,242816.2,23029,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867125,136515.00
09/04/2014 17:45,2,0.590,ACTIVE,215.32,341.45,60.001,1409867104,"274151322000095","019011112586793",27.43,37.00,0,334.84,354.37,16.4,13.9,0.097,258635.6,258635.6,23095,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867126,136516.00
09/04/2014 17:45,2,0.381,ACTIVE,216.00,402.16,60.006,1409867104,"274151322000068","019011112586793",37.73,38.00,0,333.33,420.50,14.7,12.3,0.080,184742.2,184742.2,23605,0,0,0,L,1151911521,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867127,136517.00
09/04/2014 17:45,2,0.564,ACTIVE,215.32,340.25,60.001,1409867104,"274151322000054","019011112586793",27.21,37.80,0,333.93,353.47,15.6,13.1,0.088,247606.0,247606.0,23164,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409867128,136518.00
09/04/2014 18:00,1,0.144,ACTIVE_NO_POWER,212.6,409.57,60.03,1409868004,"040051121000095","019011112586793",25.39,25,0.000,409.30,410.14,3.6,0.0,0.000,63162.199999988,63163.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868010,136519.00
09/04/2014 18:00,1,0.180,ACTIVE,213.1,386.05,60.00,1409868004,"033051125000132","019011112586793",31.51,26,0.068,317.28,439.54,5.6,6.1,0.132,62072.400000036,62073.900000036,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868011,136520.00
09/04/2014 18:00,1,0.167,ACTIVE,213.3,347.96,60.03,1409868004,"033051125000135","019011112586793",31.35,26,0.141,315.84,441.14,5.2,12.0,0.001,59635.899999964,59637.499999964,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868012,136521.00
09/04/2014 18:00,1,0.208,ACTIVE_NO_POWER,212.8,389.45,60.00,1409868004,"033051125000118","019011112586793",36.80,26,0.000,318.17,444.57,7.5,0.0,0.000,79740,79742.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868020,136522.00
09/04/2014 18:00,1,0.198,ACTIVE_NO_POWER,213.3,420.09,60.03,1409868004,"033051125000150","019011112586793",37.30,25,0.000,315.28,443.67,7.3,0.0,0.000,78788.300000012,78790.699999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868021,136523.00
09/04/2014 18:00,1,0.160,ACTIVE_NO_POWER,213.3,375.06,60.03,1409868004,"040051121000185","019011112586793",26.14,25,0.000,314.50,439.56,4.1,0.0,0.000,72015.2,72016.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868022,136524.00
09/04/2014 18:00,1,0.023,ACTIVE_NO_POWER,212.9,380.39,60.00,1409868004,"040051121000195","019011112586793",27.61,26,0.000,319.28,440.48,0.6,0.0,0.000,69921.600000025,69923.300000013,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868024,136525.00
09/04/2014 18:00,2,0.281,ACTIVE,215.54,340.55,59.975,1409868004,"274151322000083","019011112586793",26.66,32.40,0,334.24,348.66,7.6,5.4,0.044,249784.0,249784.0,23116,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868025,136526.00
09/04/2014 18:00,2,0.303,ACTIVE,216.22,339.95,60.001,1409868004,"274151322000076","019011112586793",26.76,32.60,0,334.24,349.56,8.2,6.0,0.040,260956.0,260956.0,23102,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868026,136527.00
09/04/2014 18:00,2,0.174,ACTIVE,215.77,381.42,60.001,1409868004,"274151322000094","019011112586793",35.88,34.30,0,335.44,418.09,6.4,4.2,0.027,186442.3,186442.3,23552,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868027,136528.00
09/04/2014 18:00,2,0.305,ACTIVE,215.32,340.25,59.985,1409868004,"274151322000052","019011112586793",26.56,32.40,0,333.93,348.66,8.2,6.0,0.040,250913.1,250913.1,23058,0,0,0,L,1151911521,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868028,136529.00
09/04/2014 18:00,2,0.287,ACTIVE,215.77,339.34,60.001,1409868004,"274151322000085","019011112586793",26.18,33.50,0,334.84,348.66,7.7,5.5,0.035,249980.7,249980.7,23016,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868029,136530.00
09/04/2014 18:00,2,0.289,ACTIVE,215.77,340.25,60.006,1409868004,"274151322000087","019011112586793",25.78,55.00,0,334.24,348.36,7.6,5.4,0.040,237742.3,237742.3,23045,0,0,0,L,1151911521,1,122.91,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868030,136531.00
09/04/2014 18:00,2,0.268,ACTIVE,215.32,339.65,60.006,1409868004,"274151322000088","019011112586793",25.70,32.60,0,334.24,347.76,7.0,4.8,0.040,242818.8,242818.8,23030,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868031,136532.00
09/04/2014 18:00,2,0.352,ACTIVE,215.32,338.74,60.028,1409868004,"274151322000095","019011112586793",26.52,33.30,0,332.43,348.66,9.4,7.2,0.044,258638.6,258638.6,23096,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868032,136533.00
09/04/2014 18:00,2,0.193,ACTIVE,216.22,382.33,60.001,1409868004,"274151322000068","019011112586793",35.78,34.30,0,336.94,419.00,7.1,4.9,0.031,184744.8,184744.8,23606,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868033,136534.00
09/04/2014 18:00,2,0.283,ACTIVE,215.54,339.04,60.006,1409868004,"274151322000054","019011112586793",26.42,33.50,0,333.93,348.36,7.6,5.4,0.044,247608.7,247608.7,23165,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868034,136535.00
09/04/2014 18:00,1,0.045,ALERT,213.4,414.07,60.03,1409868004,"040051121000097","019011112586793",28.87,25,0.000,413.42,431.02,1.2,0.0,0.000,70771.100000024,70772,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409868037,136536.00
09/04/2014 18:00,1,0.089,ALERT,212.6,411.16,60.03,1409868004,"040051121000116","019011112586793",28.68,23,0.000,410.59,425.11,2.5,0.0,0.000,69671.600000011,69673.100000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409868040,136537.00
09/04/2014 18:00,1,0.063,ALERT,213.3,330.89,60.03,1409868004,"040051121000068","019011112586793",26.24,26,0.000,330.77,340.60,1.6,0.0,0.000,64057.9,64059.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409868043,136538.00
09/04/2014 18:15,1,0.251,ACTIVE_NO_POWER,212.9,428.61,60.00,1409868905,"040051121000097","019011112586793",23.87,24,0.000,302.37,442.06,5.8,0.0,0.000,70772,70773.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868908,136539.00
09/04/2014 18:15,1,0.179,ACTIVE_NO_POWER,213.2,396.66,60.00,1409868905,"033051125000132","019011112586793",31.98,25,0.000,317.88,439.77,5.7,0.0,0.000,62073.900000036,62075.400000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868912,136540.00
09/04/2014 18:15,1,0.165,ACTIVE_NO_POWER,212.9,374.82,60.03,1409868905,"033051125000135","019011112586793",31.60,25,0.000,320.34,441.20,5.1,0.0,0.000,59637.499999964,59639.099999964,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868913,136541.00
09/04/2014 18:15,1,0.064,ACTIVE_NO_POWER,212.6,332.31,60.00,1409868905,"040051121000068","019011112586793",25.76,24,0.000,300.30,439.60,1.6,0.0,0.000,64059.1,64059.9,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868919,136542.00
09/04/2014 18:15,1,0.193,ACTIVE,212.7,335.41,60.03,1409868905,"033051125000118","019011112586793",37.35,24,0.135,317.22,444.97,7.1,14.1,0.114,79742.4,79744.7,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868921,136543.00
09/04/2014 18:15,1,0.206,ACTIVE,213.0,345.52,60.03,1409868905,"033051125000150","019011112586793",35.69,24,0.132,316.98,444.89,7.3,10.7,0.015,78790.699999988,78793,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868922,136544.00
09/04/2014 18:15,1,0.054,ACTIVE_NO_POWER,212.1,426.02,60.03,1409868905,"040051121000185","019011112586793",27.32,24,0.000,425.73,427.11,1.4,0.0,0.000,72016.8,72018.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868924,136545.00
09/04/2014 18:15,1,0.022,ACTIVE_NO_POWER,212.9,391.34,60.03,1409868905,"040051121000195","019011112586793",27.45,24,0.000,390.42,391.85,0.6,0.0,0.000,69923.300000013,69924.800000013,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868926,136546.00
09/04/2014 18:15,2,0.301,ACTIVE,215.32,339.04,59.996,1409868905,"274151322000083","019011112586793",26.44,29.80,0,334.24,347.76,8.1,5.9,0.044,249786.7,249786.7,23117,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868927,136547.00
09/04/2014 18:15,2,0.316,ACTIVE,216.22,339.34,60.017,1409868905,"274151322000076","019011112586793",27.49,30.00,0,335.44,348.66,8.8,6.6,0.049,260958.9,260958.9,23103,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868928,136548.00
09/04/2014 18:15,2,0.189,ACTIVE,215.77,376.31,60.012,1409868905,"274151322000094","019011112586793",35.23,32.00,0,336.64,418.09,6.8,4.6,0.035,186444.6,186444.6,23553,0,0,0,L,1151911521,1,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868929,136549.00
09/04/2014 18:15,2,0.322,ACTIVE,215.09,339.65,60.012,1409868905,"274151322000052","019011112586793",26.80,30.00,0,333.93,348.06,8.8,6.5,0.044,250915.9,250915.9,23059,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868930,136550.00
09/04/2014 18:15,2,0.299,ACTIVE,215.54,339.04,60.012,1409868905,"274151322000085","019011112586793",26.86,30.80,0,334.84,348.06,8.1,5.9,0.035,249983.4,249983.4,23017,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868931,136551.00
09/04/2014 18:15,2,0.311,ACTIVE,215.32,338.74,60.012,1409868905,"274151322000087","019011112586793",25.58,50.40,0,334.54,347.76,8.1,5.8,0.040,237745.0,237745.0,23046,0,0,0,L,1151911521,1,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868932,136552.00
09/04/2014 18:15,2,0.281,ACTIVE,214.87,339.04,60.012,1409868905,"274151322000088","019011112586793",26.16,30.00,0,334.24,347.16,7.4,5.2,0.040,242821.3,242821.3,23031,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868933,136553.00
09/04/2014 18:15,2,0.311,ACTIVE,215.32,339.95,60.006,1409868905,"274151322000095","019011112586793",26.72,30.50,0,334.84,348.06,8.4,6.2,0.049,258641.4,258641.4,23097,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868934,136554.00
09/04/2014 18:15,2,0.207,ACTIVE,216.00,380.52,60.012,1409868905,"274151322000068","019011112586793",35.74,32.20,0,336.64,418.70,7.5,5.3,0.031,184747.2,184747.2,23607,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868935,136555.00
09/04/2014 18:15,2,0.297,ACTIVE,215.32,338.14,60.006,1409868905,"274151322000054","019011112586793",26.62,30.80,0,334.24,347.46,8.1,5.8,0.035,247611.4,247611.4,23166,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409868936,136556.00
09/04/2014 18:15,1,0.140,ALERT,212.1,372.04,60.00,1409868905,"040051121000095","019011112586793",25.47,24,0.000,371.55,385.58,3.5,0.0,0.000,63163.699999988,63165.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409868939,136557.00
09/04/2014 18:15,1,0.087,ALERT,212.0,312.12,60.03,1409868905,"040051121000116","019011112586793",28.29,22,0.000,311.85,321.36,2.4,0.0,0.000,69673.100000011,69673.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409868942,136558.00
09/04/2014 18:30,1,0.242,ACTIVE_NO_POWER,212.7,402.04,60.03,1409869804,"040051121000097","019011112586793",26.76,23,0.000,314.98,442.47,6.4,0.0,0.000,70773.100000024,70774.600000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869808,136559.00
09/04/2014 18:30,1,0.397,ACTIVE,212.0,355.21,60.03,1409869804,"040051121000095","019011112586793",21.03,23,0.064,299.54,437.96,8.2,14.3,0.000,63165.199999988,63166.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869809,136560.00
09/04/2014 18:30,1,0.213,ACTIVE,213.0,340.20,60.03,1409869804,"033051125000132","019011112586793",31.85,23,0.134,319.05,439.64,6.7,10.3,0.020,62075.400000036,62076.699999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869810,136561.00
09/04/2014 18:30,1,0.195,ACTIVE,212.1,350.31,60.03,1409869804,"033051125000135","019011112586793",33.02,23,0.147,319.60,441.31,6.4,14.8,0.005,59639.099999964,59640.599999964,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869811,136562.00
09/04/2014 18:30,1,0.325,ACTIVE_NO_POWER,212.1,424.44,60.03,1409869804,"040051121000116","019011112586793",24.17,21,0.000,300.24,439.68,7.6,0.0,0.000,69673.800000011,69674.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869813,136563.00
09/04/2014 18:30,1,0.267,ACTIVE_NO_POWER,212.7,360.87,60.03,1409869804,"040051121000068","019011112586793",23.73,23,0.000,318.49,440.22,6.2,0.0,0.000,64059.9,64061.3,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869815,136564.00
09/04/2014 18:30,1,0.238,ACTIVE,211.9,369.29,60.00,1409869804,"033051125000118","019011112586793",37.11,23,0.141,316.52,443.87,8.7,13.5,0.001,79744.7,79746.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869816,136565.00
09/04/2014 18:30,1,0.237,ACTIVE,212.2,370.90,60.03,1409869804,"033051125000150","019011112586793",37.66,23,0.141,316.13,444.67,8.9,15.1,0.001,78793,78795,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869817,136566.00
09/04/2014 18:30,1,0.053,ACTIVE_NO_POWER,212.5,417.17,60.03,1409869804,"040051121000185","019011112586793",27.89,23,0.000,317.33,439.54,1.4,0.0,0.000,72018.3,72019.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869819,136567.00
09/04/2014 18:30,1,0.295,ACTIVE_NO_POWER,212.9,399.21,60.03,1409869804,"040051121000195","019011112586793",21.56,23,0.000,316.99,440.74,6.2,0.0,0.000,69924.800000013,69926.300000013,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869820,136568.00
09/04/2014 18:30,2,0.348,ACTIVE,214.64,338.44,60.012,1409869804,"274151322000083","019011112586793",26.70,28.00,0,334.24,347.76,9.4,7.2,0.057,249789.1,249789.1,23118,0,0,0,L,1151911521,1,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869821,136569.00
09/04/2014 18:30,2,0.363,ACTIVE,215.09,339.65,60.006,1409869804,"274151322000076","019011112586793",27.77,28.30,0,335.14,348.36,10.2,7.9,0.057,260961.6,260961.6,23104,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869822,136570.00
09/04/2014 18:30,2,0.219,ACTIVE,214.64,385.63,60.012,1409869804,"274151322000094","019011112586793",36.12,30.30,0,336.04,418.39,8.0,5.8,0.044,186446.6,186446.6,23554,0,0,0,L,1151911521,1,122.01,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869823,136571.00
09/04/2014 18:30,2,0.369,ACTIVE,214.41,338.44,60.001,1409869804,"274151322000052","019011112586793",26.76,28.00,0,333.63,347.76,10.1,7.8,0.053,250918.5,250918.5,23060,0,0,0,L,1151911521,1,121.55,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869824,136572.00
09/04/2014 18:30,2,0.344,ACTIVE,214.64,339.04,60.012,1409869804,"274151322000085","019011112586793",27.14,28.80,0,334.54,347.46,9.5,7.2,0.049,249985.8,249985.8,23018,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869825,136573.00
09/04/2014 18:30,2,0.348,ACTIVE,214.64,337.84,59.980,1409869804,"274151322000087","019011112586793",26.60,46.60,0,333.93,347.76,9.4,7.1,0.049,237747.4,237747.4,23047,0,0,0,L,1151911521,1,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869826,136574.00
09/04/2014 18:30,2,0.330,ACTIVE,214.19,339.04,59.985,1409869804,"274151322000088","019011112586793",26.10,28.00,0,333.93,347.16,8.8,6.5,0.057,242823.5,242823.5,23032,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869827,136575.00
09/04/2014 18:30,2,0.355,ACTIVE,214.41,336.94,60.028,1409869804,"274151322000095","019011112586793",27.04,28.50,0,334.24,347.76,9.8,7.5,0.053,258644.0,258644.0,23098,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869828,136576.00
09/04/2014 18:30,2,0.236,ACTIVE,215.32,387.44,60.012,1409869804,"274151322000068","019011112586793",36.36,30.30,0,337.24,418.09,8.8,6.5,0.040,184749.4,184749.4,23608,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869829,136577.00
09/04/2014 18:30,2,0.346,ACTIVE,214.41,337.84,60.017,1409869804,"274151322000054","019011112586793",26.82,28.80,0,333.63,347.46,9.4,7.1,0.053,247613.8,247613.8,23167,0,0,0,L,1151911521,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409869830,136578.00
09/04/2014 18:45,1,0.018,ACTIVE_NO_POWER,213.9,366.13,60.00,1409870704,"033051125000135","019011112586793",37.46,23,0.000,365.27,367.24,0.6,0.0,0.000,59640.599999964,59641.199999964,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870718,136579.00
09/04/2014 18:45,1,0.139,ACTIVE_NO_POWER,213.3,400.89,60.00,1409870704,"033051125000118","019011112586793",37.62,23,0.000,313.54,444.94,5.1,0.0,0.000,79746.7,79747.9,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870726,136580.00
09/04/2014 18:45,1,0.151,ACTIVE_NO_POWER,213.1,384.68,60.03,1409870704,"033051125000150","019011112586793",36.28,22,0.000,316.17,445.07,5.4,0.0,0.000,78795,78796.100000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870727,136581.00
09/04/2014 18:45,2,0.225,ACTIVE,214.87,338.74,60.001,1409870704,"274151322000083","019011112586793",26.18,26.80,0,333.03,342.35,6.0,3.9,0.031,249790.5,249790.5,23119,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870734,136582.00
09/04/2014 18:45,2,0.242,ACTIVE,215.54,339.65,59.969,1409870704,"274151322000076","019011112586793",26.60,26.50,0,334.54,343.25,6.5,4.4,0.027,260963.2,260963.2,23105,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870735,136583.00
09/04/2014 18:45,2,0.143,ACTIVE,215.09,338.74,60.001,1409870704,"274151322000094","019011112586793",31.35,28.50,0,334.54,399.16,4.5,2.4,0.027,186447.7,186447.7,23555,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870736,136584.00
