ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 18:45,2,0.244,ACTIVE,214.87,338.44,60.001,1409870704,"274151322000052","019011112586793",26.74,26.50,0,333.03,342.65,6.6,4.5,0.035,250920.1,250920.1,23061,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870737,136585.00
09/04/2014 18:45,2,0.225,ACTIVE,215.09,338.74,59.969,1409870704,"274151322000085","019011112586793",26.60,27.30,0,334.24,342.65,6.1,3.9,0.027,249987.3,249987.3,23019,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870738,136586.00
09/04/2014 18:45,2,0.236,ACTIVE,215.09,338.14,60.022,1409870704,"274151322000087","019011112586793",25.41,43.20,0,333.63,342.35,6.1,3.9,0.035,237748.8,237748.8,23048,0,0,0,L,1151911521,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870739,136587.00
09/04/2014 18:45,2,0.209,ACTIVE,214.64,338.14,60.001,1409870704,"274151322000088","019011112586793",25.62,26.50,0,333.03,342.05,5.5,3.3,0.027,242824.8,242824.8,23033,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870740,136588.00
09/04/2014 18:45,2,0.232,ACTIVE,214.87,338.44,60.006,1409870704,"274151322000095","019011112586793",26.22,27.00,0,333.63,345.06,6.2,4.1,0.031,258645.5,258645.5,23099,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870741,136589.00
09/04/2014 18:45,2,0.160,ACTIVE,215.54,348.66,60.001,1409870704,"274151322000068","019011112586793",32.28,28.50,0,335.44,406.97,5.3,3.2,0.027,184750.7,184750.7,23609,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870742,136590.00
09/04/2014 18:45,2,0.221,ACTIVE,214.87,338.74,60.006,1409870704,"274151322000054","019011112586793",26.66,27.30,0,332.73,342.35,6.0,3.8,0.035,247615.2,247615.2,23168,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870743,136591.00
09/04/2014 18:45,1,0.046,ALERT,213.6,361.13,60.03,1409870704,"040051121000097","019011112586793",28.16,21,0.000,360.47,378.14,1.3,0.0,0.000,70774.600000024,70775,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870746,136592.00
09/04/2014 18:45,1,0.063,ALERT,213.5,363.72,60.03,1409870704,"040051121000068","019011112586793",25.21,22,0.000,363.07,379.36,1.5,0.0,0.000,64061.3,64061.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870759,136593.00
09/04/2014 18:45,1,0.054,ALERT,213.6,388.73,60.03,1409870704,"040051121000185","019011112586793",26.70,22,0.000,388.66,405.85,1.4,0.0,0.000,72019.5,72020,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870762,136594.00
09/04/2014 18:45,1,0.019,ALERT,213.4,344.65,60.03,1409870704,"040051121000195","019011112586793",26.87,21,0.000,343.59,356.85,0.5,0.0,0.000,69926.300000013,69926.699999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870765,136595.00
09/04/2014 18:45,1,0.027,ACTIVE_NO_POWER,214.0,408.98,60.00,1409870704,"033051125000132","019011112586793",37.56,23,0.000,408.87,409.98,1.0,0.0,0.000,62076.699999988,62077.400000036,136,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409870771,136596.00
09/04/2014 18:45,1,0.140,ALERT,213.0,316.17,60.00,1409870704,"040051121000095","019011112586793",25.03,21,0.000,314.97,321.35,3.4,0.0,0.000,63166.100000024,63166.300000012,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870797,136597.00
09/04/2014 18:45,1,0.087,ALERT,213.0,379.88,60.00,1409870704,"040051121000116","019011112586793",27.99,20,0.000,379.59,384.35,2.4,0.0,0.000,69674.800000011,69675.300000011,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409870814,136598.00
09/04/2014 19:00,1,0.013,ACTIVE_NO_POWER,213.5,356.70,60.03,1409871604,"033051125000118","019011112586793",41.81,22,0.000,356.64,358.48,0.5,0.0,0.000,79747.9,79748.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871628,136599.00
09/04/2014 19:00,2,0.184,ACTIVE,215.09,337.24,60.033,1409871604,"274151322000083","019011112586793",25.43,25.80,0,334.24,342.35,4.8,2.7,0.013,249791.6,249791.6,23120,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871638,136600.00
09/04/2014 19:00,2,0.193,ACTIVE,215.09,337.84,60.033,1409871604,"274151322000076","019011112586793",26.44,25.50,0,335.74,342.95,5.2,3.1,0.018,260964.3,260964.3,23106,0,0,0,L,1151911521,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871639,136601.00
09/04/2014 19:00,2,0.109,ACTIVE,214.87,337.54,60.033,1409871604,"274151322000094","019011112586793",30.26,27.30,0,336.04,382.93,3.4,1.4,0.013,186448.4,186448.4,23556,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871640,136602.00
09/04/2014 19:00,2,0.201,ACTIVE,214.64,338.14,59.996,1409871604,"274151322000052","019011112586793",26.24,25.50,0,333.93,342.95,5.4,3.3,0.018,250921.3,250921.3,23062,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871641,136603.00
09/04/2014 19:00,2,0.182,ACTIVE,215.09,337.24,60.028,1409871604,"274151322000085","019011112586793",25.90,26.30,0,335.14,342.65,4.8,2.7,0.013,249988.3,249988.3,23020,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871642,136604.00
09/04/2014 19:00,2,0.184,ACTIVE,214.87,338.14,60.012,1409871604,"274151322000087","019011112586793",24.95,40.40,0,334.24,342.65,4.7,2.6,0.027,237749.9,237749.9,23049,0,0,0,L,1151911521,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871643,136605.00
09/04/2014 19:00,2,0.166,ACTIVE,214.19,336.94,60.022,1409871604,"274151322000088","019011112586793",25.01,25.50,0,334.24,342.05,4.2,2.1,0.009,242825.8,242825.8,23034,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871644,136606.00
09/04/2014 19:00,2,0.184,ACTIVE,214.87,337.54,60.038,1409871604,"274151322000095","019011112586793",25.88,26.30,0,334.54,342.35,4.8,2.7,0.018,258646.6,258646.6,23100,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871645,136607.00
09/04/2014 19:00,2,0.127,ACTIVE,215.54,338.14,60.001,1409871604,"274151322000068","019011112586793",30.45,27.30,0,336.34,390.74,3.9,1.9,0.009,184751.6,184751.6,23610,0,0,0,L,1151911521,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871646,136608.00
09/04/2014 19:00,2,0.176,ACTIVE,214.64,338.14,60.028,1409871604,"274151322000054","019011112586793",26.14,26.00,0,333.93,342.05,4.7,2.6,0.018,247616.3,247616.3,23169,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871647,136609.00
09/04/2014 19:00,1,0.022,ACTIVE_NO_POWER,213.1,423.07,60.00,1409871604,"033051125000150","019011112586793",41.88,21,0.000,421.75,423.44,0.9,0.0,0.000,78796.100000024,78796.900000036,114,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409871669,136610.00
09/04/2014 19:00,1,0.018,ALERT,213.0,300.78,60.03,1409871604,"040051121000195","019011112586793",26.67,20,0.000,300.48,309.53,0.4,0.0,0.000,69926.699999989,69926.699999989,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409871897,136611.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62077.400000036,62077.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136612.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59641.199999964,59641.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136613.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.300000011,69675.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136614.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64061.8,64061.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136615.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020,72020,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136616.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775,70775,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136617.00
09/04/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1409871604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.300000012,63166.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872462,136618.00
09/04/2014 19:15,2,0.123,ACTIVE,215.32,338.74,60.033,1409872504,"274151322000083","019011112586793",24.99,25.00,0,334.84,342.35,3.1,1.1,0.009,249792.2,249792.2,23121,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872538,136619.00
09/04/2014 19:15,2,0.131,ACTIVE,216.00,338.44,60.017,1409872504,"274151322000076","019011112586793",25.70,25.00,0,335.74,342.65,3.4,1.4,0.004,260965.1,260965.1,23107,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872539,136620.00
09/04/2014 19:15,2,0.066,ACTIVE_NO_POWER,215.32,338.74,60.017,1409872504,"274151322000094","019011112586793",29.16,26.30,0,335.74,341.75,2.0,0.0,0.004,186448.7,186448.7,23557,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872540,136621.00
09/04/2014 19:15,2,0.143,ACTIVE,215.32,338.14,59.975,1409872504,"274151322000052","019011112586793",25.66,25.00,0,334.24,342.35,3.7,1.7,0.009,250922.1,250922.1,23063,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872541,136622.00
09/04/2014 19:15,2,0.123,ACTIVE,215.32,338.14,60.017,1409872504,"274151322000085","019011112586793",25.45,25.50,0,335.44,342.65,3.2,1.2,0.004,249989.0,249989.0,23021,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872542,136623.00
09/04/2014 19:15,2,0.131,ACTIVE,215.32,338.44,60.012,1409872504,"274151322000087","019011112586793",24.71,38.40,0,334.24,342.35,3.3,1.2,0.013,237750.5,237750.5,23050,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872543,136624.00
09/04/2014 19:15,2,0.107,ACTIVE,214.87,338.44,60.017,1409872504,"274151322000088","019011112586793",24.07,25.00,0,334.54,341.75,2.6,0.6,0.009,242826.3,242826.3,23035,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872544,136625.00
09/04/2014 19:15,2,0.121,ACTIVE,215.32,337.84,60.033,1409872504,"274151322000095","019011112586793",25.27,25.50,0,334.84,343.85,3.1,1.1,0.009,258647.2,258647.2,23101,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872545,136626.00
09/04/2014 19:15,2,0.086,ACTIVE,216.00,339.34,60.043,1409872504,"274151322000068","019011112586793",29.30,26.30,0,336.34,342.65,2.5,0.5,0.004,184752.0,184752.0,23611,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872546,136627.00
09/04/2014 19:15,2,0.121,ACTIVE,215.09,338.74,60.012,1409872504,"274151322000054","019011112586793",24.99,25.50,0,334.24,341.75,3.1,1.0,0.013,247616.9,247616.9,23170,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872546,136628.00
09/04/2014 19:15,1,0.013,ACTIVE_NO_POWER,213.4,360.14,60.03,1409872504,"033051125000118","019011112586793",41.88,21,0.000,323.14,442.22,0.5,0.0,0.000,79748.6,79749.1,132,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409872935,136629.00
09/04/2014 19:15,1,0.022,ACTIVE_NO_POWER,213.5,417.89,60.00,1409872504,"033051125000150","019011112586793",41.97,20,0.000,417.79,419.38,0.9,0.0,0.000,78796.900000036,78797.300000012,142,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873044,136630.00
09/04/2014 19:15,1,0.017,ALERT,212.5,301.75,60.03,1409872504,"040051121000195","019011112586793",26.89,19,0.000,300.50,307.43,0.4,0.0,0.000,69926.699999989,69926.699999989,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873370,136631.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62077.400000036,62077.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136632.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59641.199999964,59641.199999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136633.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.300000011,69675.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136634.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64061.8,64061.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136635.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020,72020,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136636.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775,70775,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136637.00
09/04/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1409872504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.300000012,63166.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873370,136638.00
09/04/2014 19:30,1,0.027,ACTIVE_NO_POWER,212.4,423.82,60.03,1409873403,"033051125000132","019011112586793",37.90,22,0.000,423.38,424.45,1.0,0.0,0.000,62077.400000036,62077.900000036,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873408,136639.00
09/04/2014 19:30,1,0.018,ACTIVE_NO_POWER,212.8,335.99,60.03,1409873403,"033051125000135","019011112586793",37.87,21,0.000,335.34,337.31,0.6,0.0,0.000,59641.199999964,59641.399999964,248,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873411,136640.00
09/04/2014 19:30,1,0.087,ALERT,212.2,302.97,60.03,1409873403,"040051121000116","019011112586793",28.19,18,0.000,300.93,308.48,2.4,0.0,0.000,69675.300000011,69675.300000011,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873414,136641.00
09/04/2014 19:30,1,0.062,ALERT,212.8,302.60,60.03,1409873403,"040051121000068","019011112586793",25.61,19,0.000,299.85,307.70,1.5,0.0,0.000,64061.8,64061.8,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873417,136642.00
09/04/2014 19:30,1,0.053,ALERT,211.9,300.99,60.00,1409873403,"040051121000185","019011112586793",27.21,19,0.000,300.11,308.05,1.4,0.0,0.000,72020,72020,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873420,136643.00
09/04/2014 19:30,1,0.045,ALERT,212.5,299.95,60.03,1409873403,"040051121000097","019011112586793",28.54,19,0.000,299.18,306.84,1.2,0.0,0.000,70775,70775,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873423,136644.00
09/04/2014 19:30,1,0.137,ALERT,213.3,300.15,60.03,1409873403,"040051121000095","019011112586793",25.41,19,0.000,299.40,307.21,3.4,0.0,0.000,63166.300000012,63166.400000036,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409873426,136645.00
09/04/2014 19:30,1,0.179,ACTIVE_NO_POWER,213.5,388.79,60.03,1409873403,"033051125000118","019011112586793",36.73,21,0.000,314.12,443.09,6.5,0.0,0.000,79749.1,79749.2,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873427,136646.00
09/04/2014 19:30,1,0.188,ACTIVE,213.3,342.71,60.03,1409873403,"033051125000150","019011112586793",36.56,20,0.135,312.13,442.35,6.8,10.9,0.013,78797.300000012,78797.300000012,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873429,136647.00
09/04/2014 19:30,1,0.017,ACTIVE_NO_POWER,213.6,300.87,60.03,1409873403,"040051121000195","019011112586793",27.44,19,0.000,299.59,307.33,0.4,0.0,0.000,69926.699999989,69926.699999989,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873430,136648.00
09/04/2014 19:30,2,0.256,ACTIVE,214.19,338.44,60.012,1409873403,"274151322000083","019011112586793",26.38,24.80,0,320.71,350.77,6.8,4.7,0.027,249792.9,249792.9,23122,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873431,136649.00
09/04/2014 19:30,2,0.266,ACTIVE,214.64,337.54,60.028,1409873403,"274151322000076","019011112586793",27.21,24.80,0,324.02,345.96,7.4,5.2,0.035,260965.8,260965.8,23108,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873432,136650.00
09/04/2014 19:30,2,0.162,ALERT,214.19,348.66,59.985,1409873403,"274151322000094","019011112586793",32.38,25.50,0,297.87,384.43,5.4,3.3,0.031,186449.0,186449.0,23558,0,0,0,L,1151911521,1,121.78,123.81,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873434,136651.00
09/04/2014 19:30,2,0.275,ACTIVE,213.74,336.64,59.969,1409873403,"274151322000052","019011112586793",26.64,24.80,0,319.21,352.57,7.5,5.3,0.027,250922.8,250922.8,23064,0,0,0,L,1151911521,1,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873435,136652.00
09/04/2014 19:30,2,0.258,ACTIVE,214.19,336.94,60.012,1409873403,"274151322000085","019011112586793",26.12,25.00,0,324.02,348.06,6.8,4.7,0.031,249989.6,249989.6,23022,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873436,136653.00
09/04/2014 19:30,2,0.258,ACTIVE,214.19,336.94,60.017,1409873403,"274151322000087","019011112586793",26.22,36.30,0,323.41,348.96,6.9,4.7,0.027,237751.1,237751.1,23051,0,0,0,L,1151911521,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873437,136654.00
09/04/2014 19:30,2,0.234,ACTIVE,213.51,336.64,60.006,1409873403,"274151322000088","019011112586793",25.94,24.50,0,322.21,348.66,6.2,4.0,0.027,242826.8,242826.8,23036,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873438,136655.00
09/04/2014 19:30,2,0.252,ACTIVE,214.19,337.24,60.012,1409873403,"274151322000095","019011112586793",27.19,25.00,0,323.41,345.06,7.0,4.8,0.027,258647.9,258647.9,23102,0,0,0,L,1151911521,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873439,136656.00
09/04/2014 19:30,2,0.178,ALERT,214.87,369.70,60.033,1409873403,"274151322000068","019011112586793",34.53,25.80,0,297.57,393.15,6.3,4.1,0.027,184752.5,184752.5,23612,0,0,0,L,1151911521,1,122.23,123.81,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873441,136657.00
09/04/2014 19:30,2,0.254,ACTIVE,213.96,336.04,60.017,1409873403,"274151322000054","019011112586793",26.32,25.30,0,322.51,346.26,6.8,4.6,0.027,247617.5,247617.5,23171,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409873442,136658.00
09/04/2014 19:45,1,0.461,ACTIVE,212.8,383.76,60.00,1409874304,"040051121000097","019011112586793",24.78,21,0.135,299.33,441.22,11.3,13.6,0.001,70775,70775.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874307,136659.00
09/04/2014 19:45,1,0.537,ACTIVE_NO_POWER,213.5,400.00,60.00,1409874304,"040051121000095","019011112586793",21.80,20,0.000,299.85,437.57,11.6,0.0,0.000,63166.400000036,63166.699999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874308,136660.00
09/04/2014 19:45,1,0.302,ACTIVE_NO_POWER,213.8,422.50,60.00,1409874304,"033051125000132","019011112586793",32.55,22,0.000,316.22,439.42,9.7,0.0,0.000,62077.900000036,62078.699999988,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874309,136661.00
09/04/2014 19:45,1,0.292,ACTIVE_NO_POWER,213.3,400.36,60.00,1409874304,"033051125000135","019011112586793",33.03,22,0.000,317.01,440.86,9.6,0.0,0.000,59641.399999964,59642.099999964,250,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874311,136662.00
09/04/2014 19:45,1,0.494,ACTIVE,213.2,380.91,60.00,1409874304,"040051121000116","019011112586793",24.68,20,0.141,300.99,439.01,12.1,13.9,0.001,69675.300000011,69675.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874312,136663.00
09/04/2014 19:45,1,0.485,ACTIVE,213.8,382.71,60.00,1409874304,"040051121000068","019011112586793",21.48,20,0.114,299.91,439.60,10.3,11.7,0.000,64061.8,64062.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874313,136664.00
09/04/2014 19:45,1,0.340,ACTIVE,213.3,364.94,60.03,1409874304,"033051125000118","019011112586793",38.12,22,0.148,317.25,444.59,12.9,14.7,0.024,79749.2,79750.4,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874314,136665.00
09/04/2014 19:45,1,0.349,ACTIVE,213.4,367.56,60.00,1409874304,"033051125000150","019011112586793",38.06,21,0.153,317.82,444.96,13.2,13.3,0.021,78797.300000012,78798.300000012,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874316,136666.00
09/04/2014 19:45,1,0.451,ACTIVE,213.8,367.49,60.03,1409874304,"040051121000185","019011112586793",23.45,20,0.137,300.20,439.69,10.5,12.9,0.004,72020,72020.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874317,136667.00
09/04/2014 19:45,1,0.424,ACTIVE,214.1,375.67,60.03,1409874304,"040051121000195","019011112586793",23.76,21,0.139,300.42,440.33,10.0,10.7,0.002,69926.699999989,69927.199999989,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874318,136668.00
09/04/2014 19:45,2,0.484,ACTIVE,216.00,341.15,60.001,1409874304,"274151322000083","019011112586793",27.85,24.50,0,334.24,346.56,13.7,11.3,0.088,249794.3,249794.3,23123,0,0,0,L,1151911521,1,122.68,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874319,136669.00
09/04/2014 19:45,2,0.514,ACTIVE,216.67,341.45,59.964,1409874304,"274151322000076","019011112586793",28.37,24.80,0,335.44,347.16,14.8,12.3,0.088,260967.4,260967.4,23109,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874320,136670.00
09/04/2014 19:45,2,0.221,ACTIVE,216.00,434.93,59.996,1409874304,"274151322000094","019011112586793",41.21,26.00,0,337.24,436.43,9.1,6.8,0.053,186450.1,186450.1,23560,0,0,0,L,1151911521,1,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874321,136671.00
09/04/2014 19:45,2,0.510,ACTIVE,215.77,341.75,60.001,1409874304,"274151322000052","019011112586793",27.77,24.80,0,333.93,346.56,14.3,11.9,0.084,250924.4,250924.4,23065,0,0,0,L,1151911521,1,122.23,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874322,136672.00
09/04/2014 19:45,2,0.494,ACTIVE,216.22,344.15,60.001,1409874304,"274151322000085","019011112586793",27.39,24.80,0,335.14,346.56,13.7,11.3,0.080,249991.0,249991.0,23023,0,0,0,L,1151911521,1,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874323,136673.00
09/04/2014 19:45,2,0.492,ACTIVE,216.00,341.15,60.012,1409874304,"274151322000087","019011112586793",27.21,35.00,0,334.54,346.86,13.6,11.2,0.080,237752.6,237752.6,23052,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874324,136674.00
09/04/2014 19:45,2,0.461,ACTIVE,215.77,340.25,60.001,1409874304,"274151322000088","019011112586793",27.57,24.50,0,334.24,346.26,12.8,10.5,0.075,242828.0,242828.0,23037,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874325,136675.00
09/04/2014 19:45,2,0.510,ACTIVE,216.00,341.45,60.028,1409874304,"274151322000095","019011112586793",27.77,24.80,0,334.84,346.56,14.3,11.9,0.088,258649.4,258649.4,23103,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874326,136676.00
09/04/2014 19:45,2,0.342,ACTIVE,216.67,391.64,59.996,1409874304,"274151322000068","019011112586793",36.82,26.30,0,338.44,416.59,12.8,10.4,0.071,184753.7,184753.7,23614,0,0,0,L,1151911521,1,123.14,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874327,136677.00
09/04/2014 19:45,2,0.488,ACTIVE,216.00,341.15,59.996,1409874304,"274151322000054","019011112586793",27.59,25.00,0,333.93,346.26,13.7,11.3,0.088,247618.9,247618.9,23172,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409874328,136678.00
09/04/2014 20:00,2,0.104,ACTIVE,215.32,338.44,59.990,1409875204,"274151322000083","019011112586793",24.91,24.30,0,335.44,347.76,2.6,0.6,0.000,249795.5,249795.5,23124,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875238,136679.00
09/04/2014 20:00,2,0.109,ACTIVE,216.00,339.04,59.990,1409875204,"274151322000076","019011112586793",25.62,24.80,0,336.34,348.06,2.9,0.8,0.009,260968.8,260968.8,23110,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875239,136680.00
09/04/2014 20:00,2,0.053,ACTIVE_NO_POWER,215.32,335.14,59.990,1409875204,"274151322000094","019011112586793",28.17,25.50,0,334.24,437.33,1.6,0.0,0.000,186451.0,186451.0,23561,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875240,136681.00
09/04/2014 20:00,2,0.127,ACTIVE,215.09,338.74,59.996,1409875204,"274151322000052","019011112586793",24.99,24.80,0,334.84,347.76,3.2,1.2,0.000,250925.8,250925.8,23066,0,0,0,L,1151911521,1,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875241,136682.00
09/04/2014 20:00,2,0.104,ACTIVE,215.54,338.44,59.990,1409875204,"274151322000085","019011112586793",25.15,24.50,0,335.74,347.76,2.6,0.6,0.004,249992.3,249992.3,23024,0,0,0,L,1151911521,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875242,136683.00
09/04/2014 20:00,2,0.107,ACTIVE,215.32,338.44,60.001,1409875204,"274151322000087","019011112586793",25.21,33.80,0,335.14,347.76,2.8,0.7,0.000,237753.8,237753.8,23053,0,0,0,L,1151911521,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875243,136684.00
09/04/2014 20:00,2,0.092,ACTIVE,215.09,338.74,60.017,1409875204,"274151322000088","019011112586793",22.82,24.50,0,334.54,346.86,2.1,0.1,0.000,242829.1,242829.1,23038,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875244,136685.00
09/04/2014 20:00,2,0.102,ACTIVE,215.32,337.84,60.006,1409875204,"274151322000095","019011112586793",25.29,24.50,0,335.14,347.46,2.6,0.6,0.004,258650.7,258650.7,23104,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875245,136686.00
09/04/2014 20:00,2,0.072,ACTIVE,215.77,334.24,59.985,1409875204,"274151322000068","019011112586793",28.21,26.30,0,332.73,421.70,2.0,0.1,0.000,184754.8,184754.8,23615,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875246,136687.00
09/04/2014 20:00,2,0.102,ACTIVE,215.09,338.14,59.996,1409875204,"274151322000054","019011112586793",24.61,25.00,0,333.93,347.46,2.5,0.5,0.000,247620.1,247620.1,23173,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409875247,136688.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136689.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136690.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136691.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136692.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136693.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136694.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136695.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136696.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136697.00
09/04/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409875204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876064,136698.00
09/04/2014 20:15,2,0.084,ALERT,215.09,300.87,60.012,1409876104,"274151322000083","019011112586793",24.15,23.00,0,297.26,340.85,2.0,0.1,0.000,249795.6,249795.6,23125,0,0,0,L,1151911521,1,122.01,124.27,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876139,136699.00
09/04/2014 20:15,2,0.088,ALERT,215.77,332.13,60.017,1409876104,"274151322000076","019011112586793",24.77,23.80,0,296.96,341.45,2.2,0.2,0.000,260968.9,260968.9,23111,0,0,0,L,1151911521,1,122.46,124.49,0002,22,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876141,136700.00
09/04/2014 20:15,2,0.000,ALERT,215.09,299.67,60.006,1409876104,"274151322000094","019011112586793",39.62,24.00,0,296.66,384.43,0.0,0.0,0.000,186451.0,186451.0,23562,0,0,0,L,1151911521,1,121.78,124.49,0002,21,0,0,0,0,0,0,239,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876143,136701.00
09/04/2014 20:15,2,0.105,ALERT,214.64,302.07,60.012,1409876104,"274151322000052","019011112586793",23.89,23.50,0,296.66,340.85,2.6,0.6,0.000,250926.0,250926.0,23067,0,0,0,L,1151911521,1,121.78,124.27,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876145,136702.00
09/04/2014 20:15,2,0.080,ALERT,214.87,299.97,60.049,1409876104,"274151322000085","019011112586793",24.77,23.50,0,297.26,341.15,2.0,0.0,0.000,249992.4,249992.4,23025,0,0,0,L,1151911521,1,122.68,124.04,0002,22,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876146,136703.00
09/04/2014 20:15,2,0.092,ALERT,214.87,299.67,60.012,1409876104,"274151322000087","019011112586793",23.34,31.80,0,296.36,340.85,2.2,0.2,0.000,237753.9,237753.9,23054,0,0,0,L,1151911521,1,122.46,124.04,0002,29,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876148,136704.00
09/04/2014 20:15,2,0.068,ALERT,214.64,300.27,60.012,1409876104,"274151322000088","019011112586793",22.60,23.50,0,296.96,340.25,1.6,0.0,0.000,242829.1,242829.1,23039,0,0,0,L,1151911521,1,122.46,123.81,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876150,136705.00
09/04/2014 20:15,2,0.076,ALERT,215.09,303.58,60.012,1409876104,"274151322000095","019011112586793",24.75,23.30,0,298.17,340.55,1.9,0.0,0.000,258650.7,258650.7,23105,0,0,0,L,1151911521,1,122.46,123.81,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876152,136706.00
09/04/2014 20:15,2,0.010,ALERT,215.77,299.37,60.001,1409876104,"274151322000068","019011112586793",39.72,25.00,0,296.36,385.33,0.0,0.0,0.000,184754.8,184754.8,23616,0,0,0,L,1151911521,1,122.46,124.49,0002,24,0,0,0,0,0,0,247,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876154,136707.00
09/04/2014 20:15,2,0.082,ALERT,214.64,311.39,60.006,1409876104,"274151322000054","019011112586793",23.64,24.00,0,296.96,340.25,2.0,0.0,0.000,247620.2,247620.2,23174,0,0,0,L,1151911521,1,122.23,124.04,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876156,136708.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136709.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136710.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136711.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136712.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136713.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136714.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136715.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136716.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136717.00
09/04/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409876104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409876974,136718.00
09/04/2014 20:30,2,0.000,ALERT,214.87,299.07,59.996,1409877005,"274151322000083","019011112586793",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,249795.6,249795.6,23127,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1409877039,136719.00
09/04/2014 20:30,2,0.000,ALERT,215.32,299.07,60.022,1409877005,"274151322000076","019011112586793",0.00,23.00,0,296.06,336.94,0.0,0.0,0.000,260968.9,260968.9,23113,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1409877041,136720.00
09/04/2014 20:30,2,0.000,ALERT,214.87,298.47,60.017,1409877005,"274151322000094","019011112586793",0.00,22.80,0,296.06,380.52,0.0,0.0,0.000,186451.0,186451.0,23564,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,80,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1409877044,136721.00
09/04/2014 20:30,2,0.000,ALERT,214.64,299.07,60.017,1409877005,"274151322000052","019011112586793",0.00,22.80,0,295.76,307.18,0.0,0.0,0.000,250926.0,250926.0,23069,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1409877046,136722.00
09/04/2014 20:30,2,0.000,ALERT,215.09,299.07,60.012,1409877005,"274151322000085","019011112586793",0.00,22.80,0,296.36,302.37,0.0,0.0,0.000,249992.4,249992.4,23027,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1409877048,136723.00
09/04/2014 20:30,2,0.000,ALERT,215.09,298.47,60.017,1409877005,"274151322000087","019011112586793",0.00,30.00,0,295.76,302.07,0.0,0.0,0.000,237753.9,237753.9,23056,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1409877050,136724.00
09/04/2014 20:30,2,0.000,ALERT,214.64,298.77,60.049,1409877005,"274151322000088","019011112586793",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,242829.1,242829.1,23041,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1409877051,136725.00
09/04/2014 20:30,2,0.000,ALERT,214.87,299.97,60.006,1409877005,"274151322000095","019011112586793",0.00,22.30,0,297.26,308.69,0.0,0.0,0.000,258650.7,258650.7,23107,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1409877053,136726.00
09/04/2014 20:30,2,0.000,ALERT,215.54,298.17,60.017,1409877005,"274151322000068","019011112586793",0.00,23.50,0,295.76,377.82,0.0,0.0,0.000,184754.8,184754.8,23618,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,76,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1409877055,136727.00
09/04/2014 20:30,2,0.000,ALERT,214.87,298.77,60.038,1409877005,"274151322000054","019011112586793",0.00,23.30,0,296.06,322.51,0.0,0.0,0.000,247620.2,247620.2,23176,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1409877057,136728.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136729.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136730.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136731.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136732.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136733.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136734.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136735.00
