ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136736.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136737.00
09/04/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409877005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409877874,136738.00
09/04/2014 20:45,2,0.000,ALERT,214.87,299.97,60.001,1409877905,"274151322000083","019011112586793",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,249795.6,249795.6,23129,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409877940,136739.00
09/04/2014 20:45,2,0.000,ALERT,215.32,298.77,60.012,1409877905,"274151322000076","019011112586793",0.00,22.00,0,295.16,301.47,0.0,0.0,0.000,260968.9,260968.9,23115,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409877942,136740.00
09/04/2014 20:45,2,0.000,ALERT,214.87,298.77,60.006,1409877905,"274151322000094","019011112586793",0.00,22.00,0,295.16,300.57,0.0,0.0,0.000,186451.0,186451.0,23566,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409877944,136741.00
09/04/2014 20:45,2,0.000,ALERT,214.41,299.67,60.006,1409877905,"274151322000052","019011112586793",0.00,22.30,0,295.16,301.47,0.0,0.0,0.000,250926.0,250926.0,23071,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409877946,136742.00
09/04/2014 20:45,2,0.000,ALERT,214.87,299.37,60.001,1409877905,"274151322000085","019011112586793",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,249992.4,249992.4,23029,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409877948,136743.00
09/04/2014 20:45,2,0.000,ALERT,214.87,299.37,60.006,1409877905,"274151322000087","019011112586793",0.00,28.50,0,294.86,300.57,0.0,0.0,0.000,237753.9,237753.9,23058,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409877950,136744.00
09/04/2014 20:45,2,0.000,ALERT,214.41,299.67,60.001,1409877905,"274151322000088","019011112586793",0.00,22.30,0,295.46,301.17,0.0,0.0,0.000,242829.1,242829.1,23043,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409877952,136745.00
09/04/2014 20:45,2,0.000,ALERT,214.64,300.27,60.006,1409877905,"274151322000095","019011112586793",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,258650.7,258650.7,23109,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409877953,136746.00
09/04/2014 20:45,2,0.000,ALERT,215.32,299.07,60.001,1409877905,"274151322000068","019011112586793",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,184754.8,184754.8,23620,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409877955,136747.00
09/04/2014 20:45,2,0.000,ALERT,214.64,299.97,59.985,1409877905,"274151322000054","019011112586793",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,247620.2,247620.2,23178,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409877957,136748.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136749.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136750.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136751.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136752.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136753.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136754.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136755.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136756.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136757.00
09/04/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409877905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409878775,136758.00
09/04/2014 21:00,2,0.000,ALERT,215.32,301.17,60.028,1409878804,"274151322000083","019011112586793",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,249795.6,249795.6,23131,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878839,136759.00
09/04/2014 21:00,2,0.000,ALERT,215.77,300.27,60.033,1409878804,"274151322000076","019011112586793",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,260968.9,260968.9,23117,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878841,136760.00
09/04/2014 21:00,2,0.000,ALERT,215.54,300.27,60.028,1409878804,"274151322000094","019011112586793",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,186451.0,186451.0,23568,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878843,136761.00
09/04/2014 21:00,2,0.000,ALERT,215.09,301.17,60.022,1409878804,"274151322000052","019011112586793",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,250926.0,250926.0,23073,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878845,136762.00
09/04/2014 21:00,2,0.000,ALERT,215.54,300.57,60.028,1409878804,"274151322000085","019011112586793",0.00,21.50,0,296.66,302.68,0.0,0.0,0.000,249992.4,249992.4,23031,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878847,136763.00
09/04/2014 21:00,2,0.000,ALERT,215.32,300.57,60.043,1409878804,"274151322000087","019011112586793",0.00,27.30,0,296.66,302.07,0.0,0.0,0.000,237753.9,237753.9,23060,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409878849,136764.00
09/04/2014 21:00,2,0.000,ALERT,214.87,300.57,60.028,1409878804,"274151322000088","019011112586793",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,242829.1,242829.1,23045,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878851,136765.00
09/04/2014 21:00,2,0.000,ALERT,215.32,301.47,60.028,1409878804,"274151322000095","019011112586793",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,258650.7,258650.7,23111,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409878852,136766.00
09/04/2014 21:00,2,0.000,ALERT,216.00,299.97,60.022,1409878804,"274151322000068","019011112586793",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,184754.8,184754.8,23622,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878854,136767.00
09/04/2014 21:00,2,0.000,ALERT,215.09,300.87,60.059,1409878804,"274151322000054","019011112586793",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,247620.2,247620.2,23180,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409878856,136768.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136769.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136770.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136771.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136772.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136773.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136774.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136775.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136776.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136777.00
09/04/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409878804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409879673,136778.00
09/04/2014 21:15,2,0.000,ALERT,216.00,302.07,60.012,1409879703,"274151322000083","019011112586793",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,249795.6,249795.6,23133,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879738,136779.00
09/04/2014 21:15,2,0.000,ALERT,216.45,301.17,60.017,1409879703,"274151322000076","019011112586793",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,260968.9,260968.9,23119,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879740,136780.00
09/04/2014 21:15,2,0.000,ALERT,216.00,300.87,60.012,1409879703,"274151322000094","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,186451.0,186451.0,23570,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879742,136781.00
09/04/2014 21:15,2,0.000,ALERT,215.54,302.07,60.006,1409879703,"274151322000052","019011112586793",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,250926.0,250926.0,23075,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879744,136782.00
09/04/2014 21:15,2,0.000,ALERT,216.00,301.17,60.006,1409879703,"274151322000085","019011112586793",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,249992.4,249992.4,23033,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879746,136783.00
09/04/2014 21:15,2,0.000,ALERT,216.00,300.87,60.012,1409879703,"274151322000087","019011112586793",0.00,26.30,0,297.26,302.37,0.0,0.0,0.000,237753.9,237753.9,23062,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879747,136784.00
09/04/2014 21:15,2,0.000,ALERT,215.54,301.47,60.017,1409879703,"274151322000088","019011112586793",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,242829.1,242829.1,23047,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409879749,136785.00
09/04/2014 21:15,2,0.000,ALERT,215.77,302.37,60.012,1409879703,"274151322000095","019011112586793",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,258650.7,258650.7,23113,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879751,136786.00
09/04/2014 21:15,2,0.000,ALERT,216.45,300.87,60.012,1409879703,"274151322000068","019011112586793",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,184754.8,184754.8,23624,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879753,136787.00
09/04/2014 21:15,2,0.000,ALERT,215.77,301.77,60.017,1409879703,"274151322000054","019011112586793",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,247620.2,247620.2,23182,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409879755,136788.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136789.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136790.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136791.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136792.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136793.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136794.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136795.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136796.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136797.00
09/04/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409879703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409880573,136798.00
09/04/2014 21:30,2,0.000,ALERT,216.00,301.17,60.017,1409880604,"274151322000083","019011112586793",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,249795.6,249795.6,23135,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409880639,136799.00
09/04/2014 21:30,2,0.000,ALERT,216.45,300.27,60.012,1409880604,"274151322000076","019011112586793",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,260968.9,260968.9,23121,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409880641,136800.00
09/04/2014 21:30,2,0.000,ALERT,216.00,299.97,60.033,1409880604,"274151322000094","019011112586793",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,186451.0,186451.0,23572,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409880643,136801.00
09/04/2014 21:30,2,0.000,ALERT,215.54,300.87,60.017,1409880604,"274151322000052","019011112586793",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,250926.0,250926.0,23077,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409880645,136802.00
09/04/2014 21:30,2,0.000,ALERT,216.00,300.27,60.012,1409880604,"274151322000085","019011112586793",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,249992.4,249992.4,23035,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409880646,136803.00
09/04/2014 21:30,2,0.000,ALERT,216.00,299.97,60.033,1409880604,"274151322000087","019011112586793",0.00,25.50,0,297.57,302.37,0.0,0.0,0.000,237753.9,237753.9,23064,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409880648,136804.00
09/04/2014 21:30,2,0.000,ALERT,215.54,300.57,60.012,1409880604,"274151322000088","019011112586793",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,242829.1,242829.1,23049,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409880650,136805.00
09/04/2014 21:30,2,0.000,ALERT,215.77,301.47,60.001,1409880604,"274151322000095","019011112586793",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,258650.7,258650.7,23115,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409880652,136806.00
09/04/2014 21:30,2,0.000,ALERT,216.67,299.67,60.038,1409880604,"274151322000068","019011112586793",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,184754.8,184754.8,23626,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409880654,136807.00
09/04/2014 21:30,2,0.000,ALERT,215.77,300.87,60.012,1409880604,"274151322000054","019011112586793",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,247620.2,247620.2,23184,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409880656,136808.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136809.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136810.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136811.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136812.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136813.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136814.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136815.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136816.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136817.00
09/04/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409880604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409881474,136818.00
09/04/2014 21:45,2,0.000,ALERT,215.54,300.57,60.012,1409881503,"274151322000083","019011112586793",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,249795.6,249795.6,23137,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881538,136819.00
09/04/2014 21:45,2,0.000,ALERT,216.00,299.67,60.012,1409881503,"274151322000076","019011112586793",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,260968.9,260968.9,23123,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881540,136820.00
09/04/2014 21:45,2,0.000,ALERT,215.54,299.37,59.980,1409881503,"274151322000094","019011112586793",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,186451.0,186451.0,23574,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881542,136821.00
09/04/2014 21:45,2,0.000,ALERT,215.32,300.87,60.017,1409881503,"274151322000052","019011112586793",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,250926.0,250926.0,23079,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881544,136822.00
09/04/2014 21:45,2,0.000,ALERT,215.54,299.67,60.001,1409881503,"274151322000085","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,249992.4,249992.4,23037,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881545,136823.00
09/04/2014 21:45,2,0.000,ALERT,215.54,299.97,60.006,1409881503,"274151322000087","019011112586793",0.00,24.80,0,296.96,301.77,0.0,0.0,0.000,237753.9,237753.9,23066,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881548,136824.00
09/04/2014 21:45,2,0.000,ALERT,214.87,300.27,60.043,1409881503,"274151322000088","019011112586793",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,242829.1,242829.1,23051,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881550,136825.00
09/04/2014 21:45,2,0.000,ALERT,215.54,301.17,60.017,1409881503,"274151322000095","019011112586793",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,258650.7,258650.7,23117,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881552,136826.00
09/04/2014 21:45,2,0.000,ALERT,216.00,299.37,60.001,1409881503,"274151322000068","019011112586793",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,184754.8,184754.8,23628,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881553,136827.00
09/04/2014 21:45,2,0.000,ALERT,215.09,300.57,60.038,1409881503,"274151322000054","019011112586793",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,247620.2,247620.2,23186,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409881555,136828.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136829.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136830.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136831.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136832.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136833.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136834.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136835.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136836.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136837.00
09/04/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409881503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409882372,136838.00
09/04/2014 22:00,2,0.000,ALERT,215.54,299.97,60.006,1409882404,"274151322000083","019011112586793",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,249795.6,249795.6,23139,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882439,136839.00
09/04/2014 22:00,2,0.000,ALERT,216.00,299.67,60.001,1409882404,"274151322000076","019011112586793",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,260968.9,260968.9,23125,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409882441,136840.00
09/04/2014 22:00,2,0.000,ALERT,215.54,299.37,60.012,1409882404,"274151322000094","019011112586793",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,186451.0,186451.0,23576,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882442,136841.00
09/04/2014 22:00,2,0.000,ALERT,215.32,299.97,59.985,1409882404,"274151322000052","019011112586793",0.00,20.70,0,296.96,303.28,0.0,0.0,0.000,250926.0,250926.0,23081,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882444,136842.00
09/04/2014 22:00,2,0.000,ALERT,215.77,299.67,60.022,1409882404,"274151322000085","019011112586793",0.00,20.70,0,297.26,302.98,0.0,0.0,0.000,249992.4,249992.4,23039,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882446,136843.00
09/04/2014 22:00,2,0.000,ALERT,215.54,299.07,60.001,1409882404,"274151322000087","019011112586793",0.00,24.30,0,296.36,302.37,0.0,0.0,0.000,237753.9,237753.9,23068,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882448,136844.00
09/04/2014 22:00,2,0.000,ALERT,215.09,299.67,60.006,1409882404,"274151322000088","019011112586793",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,242829.1,242829.1,23053,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409882450,136845.00
09/04/2014 22:00,2,0.000,ALERT,215.54,300.87,60.006,1409882404,"274151322000095","019011112586793",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,258650.7,258650.7,23119,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882452,136846.00
09/04/2014 22:00,2,0.000,ALERT,216.22,299.07,59.996,1409882404,"274151322000068","019011112586793",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,184754.8,184754.8,23630,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409882454,136847.00
09/04/2014 22:00,2,0.000,ALERT,215.32,299.97,59.990,1409882404,"274151322000054","019011112586793",0.00,21.00,0,297.26,303.28,0.0,0.0,0.000,247620.2,247620.2,23188,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409882456,136848.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136849.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136850.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136851.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136852.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136853.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136854.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136855.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136856.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136857.00
09/04/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409882404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409883274,136858.00
09/04/2014 22:15,2,0.000,ALERT,215.77,301.17,59.990,1409883304,"274151322000083","019011112586793",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,249795.6,249795.6,23141,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883339,136859.00
09/04/2014 22:15,2,0.000,ALERT,216.45,301.47,59.990,1409883304,"274151322000076","019011112586793",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,260968.9,260968.9,23127,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883341,136860.00
09/04/2014 22:15,2,0.000,ALERT,216.00,300.57,59.996,1409883304,"274151322000094","019011112586793",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,186451.0,186451.0,23578,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883343,136861.00
09/04/2014 22:15,2,0.000,ALERT,215.54,300.57,59.996,1409883304,"274151322000052","019011112586793",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,250926.0,250926.0,23083,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409883345,136862.00
09/04/2014 22:15,2,0.000,ALERT,216.00,300.87,59.996,1409883304,"274151322000085","019011112586793",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,249992.4,249992.4,23041,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883346,136863.00
09/04/2014 22:15,2,0.000,ALERT,216.00,299.97,60.001,1409883304,"274151322000087","019011112586793",0.00,23.80,0,298.17,302.98,0.0,0.0,0.000,237753.9,237753.9,23070,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409883348,136864.00
09/04/2014 22:15,2,0.000,ALERT,215.54,300.57,59.996,1409883304,"274151322000088","019011112586793",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,242829.1,242829.1,23055,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883350,136865.00
09/04/2014 22:15,2,0.000,ALERT,215.77,302.07,59.996,1409883304,"274151322000095","019011112586793",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,258650.7,258650.7,23121,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883352,136866.00
09/04/2014 22:15,2,0.000,ALERT,216.67,300.27,59.996,1409883304,"274151322000068","019011112586793",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,184754.8,184754.8,23632,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883354,136867.00
09/04/2014 22:15,2,0.000,ALERT,215.77,300.87,59.996,1409883304,"274151322000054","019011112586793",0.00,21.00,0,298.77,303.88,0.0,0.0,0.000,247620.2,247620.2,23190,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409883356,136868.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136869.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136870.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136871.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136872.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136873.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136874.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136875.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136876.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136877.00
09/04/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409883304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409884175,136878.00
09/04/2014 22:30,2,0.000,ALERT,216.00,301.47,60.038,1409884206,"274151322000083","019011112586793",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,249795.6,249795.6,23143,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884240,136879.00
09/04/2014 22:30,2,0.000,ALERT,216.22,300.57,60.022,1409884206,"274151322000076","019011112586793",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,260968.9,260968.9,23129,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884242,136880.00
09/04/2014 22:30,2,0.000,ALERT,216.22,300.57,60.028,1409884206,"274151322000094","019011112586793",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,186451.0,186451.0,23580,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884244,136881.00
09/04/2014 22:30,2,0.000,ALERT,215.77,301.77,60.001,1409884206,"274151322000052","019011112586793",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,250926.0,250926.0,23085,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884246,136882.00
09/04/2014 22:30,2,0.000,ALERT,216.00,300.57,60.022,1409884206,"274151322000085","019011112586793",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,249992.4,249992.4,23043,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409884248,136883.00
09/04/2014 22:30,2,0.000,ALERT,216.00,300.57,60.033,1409884206,"274151322000087","019011112586793",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,237753.9,237753.9,23072,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409884250,136884.00
09/04/2014 22:30,2,0.000,ALERT,215.77,301.17,60.028,1409884206,"274151322000088","019011112586793",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,242829.1,242829.1,23057,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884252,136885.00
09/04/2014 22:30,2,0.000,ALERT,216.00,302.07,60.028,1409884206,"274151322000095","019011112586793",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,258650.7,258650.7,23123,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884253,136886.00
09/04/2014 22:30,2,0.000,ALERT,216.45,300.27,60.028,1409884206,"274151322000068","019011112586793",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,184754.8,184754.8,23634,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884255,136887.00
09/04/2014 22:30,2,0.000,ALERT,215.77,301.47,60.043,1409884206,"274151322000054","019011112586793",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,247620.2,247620.2,23192,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409884257,136888.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136889.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136890.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136891.00
