ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136892.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136893.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136894.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136895.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136896.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136897.00
09/04/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409884206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885076,136898.00
09/04/2014 22:45,2,0.000,ALERT,215.32,300.27,60.006,1409885104,"274151322000083","019011112586793",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,249795.6,249795.6,23145,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885139,136899.00
09/04/2014 22:45,2,0.000,ALERT,216.00,300.57,60.006,1409885104,"274151322000076","019011112586793",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,260968.9,260968.9,23131,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885141,136900.00
09/04/2014 22:45,2,0.000,ALERT,215.54,299.67,60.006,1409885104,"274151322000094","019011112586793",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,186451.0,186451.0,23582,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885143,136901.00
09/04/2014 22:45,2,0.000,ALERT,215.09,300.27,59.985,1409885104,"274151322000052","019011112586793",0.00,20.30,0,298.17,303.58,0.0,0.0,0.000,250926.0,250926.0,23087,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885144,136902.00
09/04/2014 22:45,2,0.000,ALERT,215.54,299.97,59.996,1409885104,"274151322000085","019011112586793",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,249992.4,249992.4,23045,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885146,136903.00
09/04/2014 22:45,2,0.000,ALERT,215.54,299.37,60.006,1409885104,"274151322000087","019011112586793",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,237753.9,237753.9,23074,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885148,136904.00
09/04/2014 22:45,2,0.000,ALERT,214.87,299.97,59.980,1409885104,"274151322000088","019011112586793",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,242829.1,242829.1,23059,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885150,136905.00
09/04/2014 22:45,2,0.000,ALERT,215.32,301.17,60.001,1409885104,"274151322000095","019011112586793",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,258650.7,258650.7,23125,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885152,136906.00
09/04/2014 22:45,2,0.000,ALERT,216.22,299.37,60.006,1409885104,"274151322000068","019011112586793",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,184754.8,184754.8,23636,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885154,136907.00
09/04/2014 22:45,2,0.000,ALERT,215.09,299.67,60.006,1409885104,"274151322000054","019011112586793",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,247620.2,247620.2,23194,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409885156,136908.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136909.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136910.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136911.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136912.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136913.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136914.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136915.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136916.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136917.00
09/04/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409885104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409885972,136918.00
09/04/2014 23:00,2,0.000,ALERT,216.22,302.68,60.006,1409886004,"274151322000083","019011112586793",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,249795.6,249795.6,23147,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409886038,136919.00
09/04/2014 23:00,2,0.000,ALERT,216.67,301.77,60.006,1409886004,"274151322000076","019011112586793",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,260968.9,260968.9,23133,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886040,136920.00
09/04/2014 23:00,2,0.000,ALERT,216.22,301.47,60.017,1409886004,"274151322000094","019011112586793",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,186451.0,186451.0,23584,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409886042,136921.00
09/04/2014 23:00,2,0.000,ALERT,216.00,302.37,60.006,1409886004,"274151322000052","019011112586793",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,250926.0,250926.0,23089,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886044,136922.00
09/04/2014 23:00,2,0.000,ALERT,216.45,301.77,60.012,1409886004,"274151322000085","019011112586793",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,249992.4,249992.4,23047,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886045,136923.00
09/04/2014 23:00,2,0.000,ALERT,216.22,301.77,60.017,1409886004,"274151322000087","019011112586793",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,237753.9,237753.9,23076,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409886047,136924.00
09/04/2014 23:00,2,0.000,ALERT,215.77,302.07,60.012,1409886004,"274151322000088","019011112586793",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,242829.1,242829.1,23061,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886049,136925.00
09/04/2014 23:00,2,0.000,ALERT,216.00,302.98,60.033,1409886004,"274151322000095","019011112586793",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,258650.7,258650.7,23127,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886051,136926.00
09/04/2014 23:00,2,0.000,ALERT,216.90,301.17,60.012,1409886004,"274151322000068","019011112586793",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,184754.8,184754.8,23638,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886053,136927.00
09/04/2014 23:00,2,0.000,ALERT,216.22,302.68,60.017,1409886004,"274151322000054","019011112586793",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,247620.2,247620.2,23196,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886055,136928.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136929.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136930.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136931.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136932.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136933.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136934.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136935.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136936.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136937.00
09/04/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409886004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409886872,136938.00
09/04/2014 23:15,2,0.000,ALERT,216.45,303.58,60.022,1409886904,"274151322000083","019011112586793",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,249795.6,249795.6,23149,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886938,136939.00
09/04/2014 23:15,2,0.000,ALERT,216.90,302.37,59.990,1409886904,"274151322000076","019011112586793",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,260968.9,260968.9,23135,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886940,136940.00
09/04/2014 23:15,2,0.000,ALERT,216.67,302.68,59.980,1409886904,"274151322000094","019011112586793",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,186451.0,186451.0,23586,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886942,136941.00
09/04/2014 23:15,2,0.000,ALERT,216.22,303.58,59.985,1409886904,"274151322000052","019011112586793",0.00,20.70,0,299.37,304.18,0.0,0.0,0.000,250926.0,250926.0,23091,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886944,136942.00
09/04/2014 23:15,2,0.000,ALERT,216.45,302.68,59.985,1409886904,"274151322000085","019011112586793",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,249992.4,249992.4,23049,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409886946,136943.00
09/04/2014 23:15,2,0.000,ALERT,216.45,302.68,59.959,1409886904,"274151322000087","019011112586793",0.00,22.50,0,299.07,303.28,0.0,0.0,0.000,237753.9,237753.9,23078,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886948,136944.00
09/04/2014 23:15,2,0.000,ALERT,216.22,303.28,59.980,1409886904,"274151322000088","019011112586793",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,242829.1,242829.1,23063,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886950,136945.00
09/04/2014 23:15,2,0.000,ALERT,216.45,303.88,59.969,1409886904,"274151322000095","019011112586793",0.00,19.80,0,301.17,304.78,0.0,0.0,0.000,258650.7,258650.7,23129,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886951,136946.00
09/04/2014 23:15,2,0.000,ALERT,217.13,302.07,59.980,1409886904,"274151322000068","019011112586793",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,184754.8,184754.8,23640,0,0,0,L,1151911521,1,124.04,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409886953,136947.00
09/04/2014 23:15,2,0.000,ALERT,216.22,303.28,59.985,1409886904,"274151322000054","019011112586793",0.00,21.00,0,299.97,304.18,0.0,0.0,0.000,247620.2,247620.2,23198,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409886955,136948.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136949.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136950.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136951.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136952.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136953.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136954.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136955.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136956.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136957.00
09/04/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409886904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409887773,136958.00
09/04/2014 23:30,2,0.000,ALERT,215.09,300.87,60.038,1409887804,"274151322000083","019011112586793",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,249795.6,249795.6,23151,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887839,136959.00
09/04/2014 23:30,2,0.000,ALERT,215.54,300.57,60.028,1409887804,"274151322000076","019011112586793",0.00,20.70,0,299.37,304.48,0.0,0.0,0.000,260968.9,260968.9,23137,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887841,136960.00
09/04/2014 23:30,2,0.000,ALERT,215.09,300.27,60.033,1409887804,"274151322000094","019011112586793",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,186451.0,186451.0,23588,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887842,136961.00
09/04/2014 23:30,2,0.000,ALERT,214.87,300.57,60.049,1409887804,"274151322000052","019011112586793",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,250926.0,250926.0,23093,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409887844,136962.00
09/04/2014 23:30,2,0.000,ALERT,215.09,300.87,60.038,1409887804,"274151322000085","019011112586793",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,249992.4,249992.4,23051,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409887846,136963.00
09/04/2014 23:30,2,0.000,ALERT,215.09,299.67,60.028,1409887804,"274151322000087","019011112586793",0.00,22.50,0,298.47,303.58,0.0,0.0,0.000,237753.9,237753.9,23080,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887848,136964.00
09/04/2014 23:30,2,0.000,ALERT,214.64,300.27,60.043,1409887804,"274151322000088","019011112586793",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,242829.1,242829.1,23065,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887850,136965.00
09/04/2014 23:30,2,0.000,ALERT,215.09,301.47,60.038,1409887804,"274151322000095","019011112586793",0.00,20.00,0,300.27,305.08,0.0,0.0,0.000,258650.7,258650.7,23131,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409887852,136966.00
09/04/2014 23:30,2,0.000,ALERT,215.54,299.67,60.038,1409887804,"274151322000068","019011112586793",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,184754.8,184754.8,23642,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887854,136967.00
09/04/2014 23:30,2,0.000,ALERT,214.87,301.17,60.038,1409887804,"274151322000054","019011112586793",0.00,21.30,0,299.07,304.48,0.0,0.0,0.000,247620.2,247620.2,23200,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409887856,136968.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136969.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136970.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136971.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136972.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136973.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136974.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136975.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136976.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136977.00
09/04/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409887804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409888675,136978.00
09/04/2014 23:45,2,0.000,ALERT,214.87,300.87,60.006,1409888704,"274151322000083","019011112586793",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,249795.6,249795.6,23153,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888739,136979.00
09/04/2014 23:45,2,0.000,ALERT,215.32,300.87,60.006,1409888704,"274151322000076","019011112586793",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,260968.9,260968.9,23139,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888741,136980.00
09/04/2014 23:45,2,0.000,ALERT,214.87,299.97,60.038,1409888704,"274151322000094","019011112586793",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,186451.0,186451.0,23590,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409888743,136981.00
09/04/2014 23:45,2,0.000,ALERT,214.64,300.27,59.980,1409888704,"274151322000052","019011112586793",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,250926.0,250926.0,23095,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888745,136982.00
09/04/2014 23:45,2,0.000,ALERT,215.09,300.87,60.006,1409888704,"274151322000085","019011112586793",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,249992.4,249992.4,23053,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409888747,136983.00
09/04/2014 23:45,2,0.000,ALERT,214.87,300.27,59.996,1409888704,"274151322000087","019011112586793",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,237753.9,237753.9,23082,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888749,136984.00
09/04/2014 23:45,2,0.000,ALERT,214.64,300.57,60.012,1409888704,"274151322000088","019011112586793",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,242829.1,242829.1,23067,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888750,136985.00
09/04/2014 23:45,2,0.000,ALERT,214.87,301.77,60.006,1409888704,"274151322000095","019011112586793",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,258650.7,258650.7,23133,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888752,136986.00
09/04/2014 23:45,2,0.000,ALERT,215.32,299.97,60.006,1409888704,"274151322000068","019011112586793",0.00,21.80,0,298.77,302.07,0.0,0.0,0.000,184754.8,184754.8,23644,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409888754,136987.00
09/04/2014 23:45,2,0.000,ALERT,214.64,300.87,59.964,1409888704,"274151322000054","019011112586793",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,247620.2,247620.2,23202,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409888756,136988.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,72020.3,72020.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136989.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,69927.199999989,69927.199999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136990.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,70775.600000024,70775.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136991.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,63166.699999988,63166.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136992.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,62078.699999988,62078.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136993.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,59642.099999964,59642.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136994.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,69675.800000011,69675.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136995.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,64062.1,64062.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136996.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,79750.4,79750.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136997.00
09/04/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409888704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,78798.300000012,78798.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409889573,136998.00
